Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,15,246.5,63.5,1.4,12.4,110.0,199.05,160.42
2018,2,1,8,30,290.0,78.0,1.4,12.9,143.0,251.45,206.15
2018,2,1,8,45,324.0,91.5,1.35,13.4,178.5,301.67,248.87
2018,2,1,9,0,358.0,105.0,1.3,13.9,214.0,354.75,292.54
2018,2,1,9,15,403.5,114.0,1.35,14.5,253.0,412.57,338.96
2018,2,1,9,30,449.0,123.0,1.4,15.1,292.0,473.51,386.47
2018,2,1,9,45,461.5,134.0,1.45,15.75,322.5,515.14,417.39
2018,2,1,10,0,474.0,145.0,1.5,16.4,353.0,556.32,447.3
2018,2,1,10,15,579.5,130.5,1.6,16.85,402.5,648.86,517.05
2018,2,1,10,30,685.0,116.0,1.7,17.3,452.0,740.77,582.12
2018,2,1,10,45,694.5,119.0,1.85,17.8,474.0,772.59,603.15
2018,2,1,11,0,704.0,122.0,2.0,18.3,496.0,802.16,623.06
2018,2,1,11,15,667.0,136.5,2.1,18.6,500.0,800.41,620.95
2018,2,1,11,30,630.0,151.0,2.2,18.9,504.0,794.11,616.04
2018,2,1,11,45,662.5,144.0,2.3,19.15,520.5,824.96,637.59
2018,2,1,12,0,695.0,137.0,2.4,19.4,537.0,853.26,656.98
2018,2,1,12,15,722.0,129.0,2.45,19.55,545.5,872.22,669.78
2018,2,1,12,30,749.0,121.0,2.5,19.7,554.0,887.88,680.49
2018,2,1,12,45,831.5,96.0,2.55,19.8,572.0,926.65,707.35
2018,2,1,13,0,914.0,71.0,2.6,19.9,590.0,955.83,727.42
2018,2,1,13,15,891.0,75.0,2.6,19.95,571.0,928.12,708.58
2018,2,1,13,30,868.0,79.0,2.6,20.0,552.0,897.44,688.26
2018,2,1,13,45,830.0,84.0,2.6,20.0,522.5,860.69,663.79
2018,2,1,14,0,792.0,89.0,2.6,20.0,493.0,813.19,631.61
2018,2,1,14,15,791.5,83.0,2.45,19.85,468.0,782.52,610.53
2018,2,1,14,30,791.0,77.0,2.3,19.7,443.0,748.91,587.1
2018,2,1,14,45,764.0,75.0,2.2,19.55,407.5,697.06,550.57
2018,2,1,15,0,737.0,73.0,2.1,19.4,372.0,644.57,513.15
2018,2,1,15,15,735.5,65.5,2.1,19.4,339.0,602.79,483.31
2018,2,1,15,30,734.0,58.0,2.1,19.4,306.0,558.89,449.48
2018,2,1,15,45,692.5,56.5,1.6,18.15,265.5,496.51,399.77
2018,2,1,16,0,651.0,55.0,1.1,16.9,225.0,436.09,349.87
2018,2,1,16,15,586.0,49.5,1.1,16.3,180.5,365.16,291.4
2018,2,1,16,30,521.0,44.0,1.1,15.7,136.0,297.18,233.3
2018,2,1,16,45,451.5,36.5,1.15,15.1,99.5,231.53,175.28
2018,2,1,17,0,382.0,29.0,1.2,14.5,63.0,173.34,114.48
2018,2,1,17,15,224.0,18.0,1.2,14.35,35.0,75.29,0.0
2018,2,1,17,30,66.0,7.0,1.2,14.2,7.0,20.02,0.0
2018,2,1,17,45,33.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,141.0,10.0,1.4,10.0,17.5,39.38,0.0
2018,2,2,7,30,282.0,20.0,1.6,10.7,35.0,107.66,0.0
2018,2,2,7,45,329.0,31.0,1.8,11.4,65.0,161.33,113.97
2018,2,2,8,0,376.0,42.0,2.0,12.1,95.0,212.04,165.29
2018,2,2,8,15,526.0,43.5,2.0,12.65,147.0,303.27,244.25
2018,2,2,8,30,676.0,45.0,2.0,13.2,199.0,407.22,332.32
2018,2,2,8,45,631.0,59.5,2.05,13.75,227.0,438.63,360.51
2018,2,2,9,0,586.0,74.0,2.1,14.3,255.0,461.45,380.23
2018,2,2,9,15,568.0,90.0,2.15,14.85,285.0,497.35,408.82
2018,2,2,9,30,550.0,106.0,2.2,15.4,315.0,529.7,433.36
2018,2,2,9,45,671.5,92.0,2.25,15.9,372.0,627.78,509.2
2018,2,2,10,0,793.0,78.0,2.3,16.4,429.0,728.05,581.39
2018,2,2,10,15,778.5,87.0,2.35,16.8,451.5,755.56,598.92
2018,2,2,10,30,764.0,96.0,2.4,17.2,474.0,779.19,614.14
2018,2,2,10,45,694.5,119.5,2.45,17.6,476.0,773.95,608.61
2018,2,2,11,0,625.0,143.0,2.5,18.0,478.0,756.68,594.79
2018,2,2,11,15,602.5,156.0,2.5,18.3,487.0,764.2,598.99
2018,2,2,11,30,580.0,169.0,2.5,18.6,496.0,761.33,595.62
2018,2,2,11,45,558.0,179.5,2.5,18.95,498.5,760.53,593.75
2018,2,2,12,0,536.0,190.0,2.5,19.3,501.0,756.79,589.41
2018,2,2,12,15,595.0,171.0,2.5,19.5,517.0,800.1,620.42
2018,2,2,12,30,654.0,152.0,2.5,19.7,533.0,835.22,644.3
2018,2,2,12,45,689.0,139.0,2.5,19.9,536.5,850.31,654.2
2018,2,2,13,0,724.0,126.0,2.5,20.1,540.0,861.46,661.64
2018,2,2,13,15,734.0,120.0,2.55,20.1,531.5,853.83,657.09
2018,2,2,13,30,744.0,114.0,2.6,20.1,523.0,842.79,650.43
2018,2,2,13,45,802.5,95.5,2.6,20.05,521.5,851.59,657.59
2018,2,2,14,0,861.0,77.0,2.6,20.0,520.0,851.11,658.23
2018,2,2,14,15,817.5,82.0,2.5,19.85,484.5,804.32,625.88
2018,2,2,14,30,774.0,87.0,2.4,19.7,449.0,748.48,587.1
2018,2,2,14,45,797.5,76.5,2.3,19.5,425.5,725.86,572.11
2018,2,2,15,0,821.0,66.0,2.2,19.3,402.0,698.56,553.31
2018,2,2,15,15,763.5,67.5,2.2,19.3,356.0,625.57,500.54
2018,2,2,15,30,706.0,69.0,2.2,19.3,310.0,554.84,446.36
2018,2,2,15,45,650.0,66.5,1.7,18.2,265.5,486.84,392.33
2018,2,2,16,0,594.0,64.0,1.2,17.1,221.0,419.36,337.07
2018,2,2,16,15,546.5,55.5,1.15,16.45,179.0,353.4,282.56
2018,2,2,16,30,499.0,47.0,1.1,15.8,137.0,291.49,229.27
2018,2,2,16,45,436.0,38.5,1.1,15.1,100.5,228.19,173.35
2018,2,2,17,0,373.0,30.0,1.1,14.4,64.0,171.72,116.06
2018,2,2,17,15,216.0,18.5,1.15,14.2,35.5,85.41,0.0
2018,2,2,17,30,59.0,7.0,1.2,14.0,7.0,18.6,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.8,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.15,10.4,18.5,39.51,0.0
2018,2,3,7,30,275.0,22.0,1.2,11.2,37.0,107.99,0.0
2018,2,3,7,45,406.5,30.0,1.3,12.05,76.5,186.01,132.25
2018,2,3,8,0,538.0,38.0,1.4,12.9,116.0,267.26,206.83
2018,2,3,8,15,608.5,43.5,1.45,13.5,161.0,337.23,269.24
2018,2,3,8,30,679.0,49.0,1.5,14.1,206.0,413.54,334.78
2018,2,3,8,45,723.5,52.5,1.5,14.7,251.0,479.13,389.49
2018,2,3,9,0,768.0,56.0,1.5,15.3,296.0,547.38,443.95
2018,2,3,9,15,797.5,58.5,1.6,15.95,337.5,606.88,490.11
2018,2,3,9,30,827.0,61.0,1.7,16.6,379.0,666.77,533.99
2018,2,3,9,45,846.5,63.5,1.75,17.3,416.0,713.0,565.23
2018,2,3,10,0,866.0,66.0,1.8,18.0,453.0,763.79,599.12
2018,2,3,10,15,880.0,67.5,1.8,18.45,484.0,807.36,627.27
2018,2,3,10,30,894.0,69.0,1.8,18.9,515.0,848.76,653.49
2018,2,3,10,45,903.5,70.5,1.8,19.4,539.5,883.81,674.84
2018,2,3,11,0,913.0,72.0,1.8,19.9,564.0,915.93,694.03
2018,2,3,11,15,918.0,73.0,1.8,20.2,581.0,940.18,708.35
2018,2,3,11,30,923.0,74.0,1.8,20.5,598.0,960.96,720.44
2018,2,3,11,45,926.0,74.5,1.8,20.8,607.5,975.63,728.58
2018,2,3,12,0,929.0,75.0,1.8,21.1,617.0,986.56,734.43
2018,2,3,12,15,929.0,75.0,1.8,21.25,618.5,990.2,736.1
2018,2,3,12,30,929.0,75.0,1.8,21.4,620.0,989.98,735.5
2018,2,3,12,45,926.0,75.5,1.8,21.55,614.0,983.69,731.14
2018,2,3,13,0,923.0,76.0,1.8,21.7,608.0,973.62,724.52
2018,2,3,13,15,918.0,75.0,1.85,21.7,594.0,956.08,714.21
2018,2,3,13,30,913.0,74.0,1.9,21.7,580.0,934.97,701.64
2018,2,3,13,45,904.5,72.5,1.9,21.7,558.0,906.67,683.7
2018,2,3,14,0,896.0,71.0,1.9,21.7,536.0,875.25,663.67
2018,2,3,14,15,883.5,70.0,1.85,21.55,508.0,838.18,639.54
2018,2,3,14,30,871.0,69.0,1.8,21.4,480.0,798.64,613.55
2018,2,3,14,45,853.5,67.0,1.8,21.25,445.5,751.76,582.53
2018,2,3,15,0,836.0,65.0,1.8,21.1,411.0,709.5,554.32
2018,2,3,15,15,811.0,62.0,1.8,21.1,371.0,652.77,514.62
2018,2,3,15,30,786.0,59.0,1.8,21.1,331.0,595.73,472.44
2018,2,3,15,45,750.5,56.0,1.4,19.9,288.0,532.46,423.27
2018,2,3,16,0,715.0,53.0,1.0,18.7,245.0,470.6,373.31
2018,2,3,16,15,661.0,48.0,1.0,18.15,200.0,399.11,315.31
2018,2,3,16,30,607.0,43.0,1.0,17.6,155.0,331.86,258.28
2018,2,3,16,45,514.5,36.5,1.05,17.05,112.5,256.41,193.29
2018,2,3,17,0,422.0,30.0,1.1,16.5,70.0,187.96,128.15
2018,2,3,17,15,260.0,19.5,1.05,16.45,40.0,98.86,0.0
2018,2,3,17,30,98.0,9.0,1.0,16.4,10.0,28.55,0.0
2018,2,3,17,45,49.0,4.5,1.0,16.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,8.5,0.75,11.85,9.0,9.34,0.0
2018,2,4,7,30,15.0,17.0,0.7,12.4,18.0,20.19,0.0
2018,2,4,7,45,14.5,34.5,0.65,13.0,36.0,40.81,26.8
2018,2,4,8,0,14.0,52.0,0.6,13.6,54.0,59.71,44.27
2018,2,4,8,15,34.5,71.0,0.65,14.05,78.5,89.59,70.07
2018,2,4,8,30,55.0,90.0,0.7,14.5,103.0,121.62,97.57
2018,2,4,8,45,56.0,101.0,0.75,14.9,116.5,134.99,109.11
2018,2,4,9,0,57.0,112.0,0.8,15.3,130.0,148.79,120.7
2018,2,4,9,15,65.5,131.5,0.95,15.8,155.0,177.93,144.69
2018,2,4,9,30,74.0,151.0,1.1,16.3,180.0,207.85,168.87
2018,2,4,9,45,71.5,169.0,1.3,16.8,199.0,228.56,185.01
2018,2,4,10,0,69.0,187.0,1.5,17.3,218.0,249.06,200.78
2018,2,4,10,15,93.5,199.5,1.6,17.8,244.5,284.63,229.06
2018,2,4,10,30,118.0,212.0,1.7,18.3,271.0,336.94,269.83
2018,2,4,10,45,219.0,220.0,1.85,18.8,336.5,437.27,349.08
2018,2,4,11,0,320.0,228.0,2.0,19.3,402.0,559.27,441.56
2018,2,4,11,15,456.5,197.5,2.05,19.6,454.0,672.71,526.24
2018,2,4,11,30,593.0,167.0,2.1,19.9,506.0,779.67,603.42
2018,2,4,11,45,660.0,150.5,2.15,20.15,533.5,832.76,638.95
2018,2,4,12,0,727.0,134.0,2.2,20.4,561.0,883.09,672.68
2018,2,4,12,15,759.5,126.0,2.2,20.4,573.5,907.53,688.7
2018,2,4,12,30,792.0,118.0,2.2,20.4,586.0,922.56,698.66
2018,2,4,12,45,850.0,101.0,2.15,20.4,598.5,954.26,719.53
2018,2,4,13,0,908.0,84.0,2.1,20.4,611.0,970.97,730.16
2018,2,4,13,15,904.0,83.0,2.05,20.35,597.5,954.55,719.08
2018,2,4,13,30,900.0,82.0,2.0,20.3,584.0,934.58,706.1
2018,2,4,13,45,893.0,80.5,1.9,20.2,563.0,907.88,688.25
2018,2,4,14,0,886.0,79.0,1.8,20.1,542.0,878.03,668.34
2018,2,4,14,15,875.0,76.5,1.75,19.95,513.5,840.57,643.86
2018,2,4,14,30,864.0,74.0,1.7,19.8,485.0,807.87,622.57
2018,2,4,14,45,849.0,71.5,1.65,19.7,451.0,761.93,591.59
2018,2,4,15,0,834.0,69.0,1.6,19.6,417.0,714.21,559.0
2018,2,4,15,15,809.0,66.0,1.6,19.6,377.0,657.43,519.41
2018,2,4,15,30,784.0,63.0,1.6,19.6,337.0,600.32,477.17
2018,2,4,15,45,750.0,59.0,1.3,18.55,293.5,536.67,427.95
2018,2,4,16,0,716.0,55.0,1.0,17.5,250.0,474.32,377.89
2018,2,4,16,15,663.5,49.5,1.05,16.85,204.5,402.8,320.1
2018,2,4,16,30,611.0,44.0,1.1,16.2,159.0,335.37,262.98
2018,2,4,16,45,519.5,37.5,1.15,15.55,116.0,259.88,197.69
2018,2,4,17,0,428.0,31.0,1.2,14.9,73.0,191.23,133.19
2018,2,4,17,15,265.0,20.5,1.2,14.8,42.0,102.02,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.7,11.0,30.35,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,7,15,134.0,11.5,1.2,11.35,19.5,39.18,0.0
2018,2,5,7,30,268.0,23.0,1.3,11.9,39.0,108.38,26.43
2018,2,5,7,45,394.0,31.5,1.4,12.45,79.0,183.36,132.58
2018,2,5,8,0,520.0,40.0,1.5,13.0,119.0,266.26,207.03
2018,2,5,8,15,589.5,46.0,1.6,13.5,164.0,334.92,268.29
2018,2,5,8,30,659.0,52.0,1.7,14.0,209.0,407.51,331.09
2018,2,5,8,45,703.0,55.5,1.8,14.5,253.5,472.09,385.6
2018,2,5,9,0,747.0,59.0,1.9,15.0,298.0,539.31,440.16
2018,2,5,9,15,779.0,62.0,2.1,15.55,340.5,600.32,488.45
2018,2,5,9,30,811.0,65.0,2.3,16.1,383.0,662.0,534.96
2018,2,5,9,45,834.5,66.5,2.45,16.65,420.5,715.78,573.12
2018,2,5,10,0,858.0,68.0,2.6,17.2,458.0,761.89,605.01
2018,2,5,10,15,858.5,73.0,2.65,17.7,485.5,806.1,634.58
2018,2,5,10,30,859.0,78.0,2.7,18.2,513.0,840.47,656.72
2018,2,5,10,45,729.0,118.0,2.75,18.7,499.5,804.66,628.98
2018,2,5,11,0,599.0,158.0,2.8,19.2,486.0,752.1,589.8
2018,2,5,11,15,506.0,192.0,2.85,19.6,475.0,712.26,558.49
2018,2,5,11,30,413.0,226.0,2.9,20.0,464.0,673.02,526.62
2018,2,5,11,45,437.5,223.0,2.9,20.4,479.0,698.6,544.97
2018,2,5,12,0,462.0,220.0,2.9,20.8,494.0,722.6,561.62
2018,2,5,12,15,429.5,229.0,2.9,21.1,484.0,703.66,546.22
2018,2,5,12,30,397.0,238.0,2.9,21.4,474.0,664.96,517.31
2018,2,5,12,45,509.0,201.5,2.9,21.7,501.0,745.96,578.06
2018,2,5,13,0,621.0,165.0,2.9,22.0,528.0,812.26,625.58
2018,2,5,13,15,752.0,123.0,2.85,22.05,553.0,877.57,670.64
2018,2,5,13,30,883.0,81.0,2.8,22.1,578.0,919.15,698.83
2018,2,5,13,45,879.0,78.0,2.7,22.15,557.0,893.59,680.81
2018,2,5,14,0,875.0,75.0,2.6,22.2,536.0,864.78,661.19
2018,2,5,14,15,858.0,74.0,2.45,22.05,506.5,824.42,633.66
2018,2,5,14,30,841.0,73.0,2.3,21.9,477.0,789.23,609.7
2018,2,5,14,45,839.5,68.5,2.1,21.75,447.0,752.02,583.72
2018,2,5,15,0,838.0,64.0,1.9,21.6,417.0,712.07,555.55
2018,2,5,15,15,814.0,61.0,1.9,21.6,377.5,655.81,516.26
2018,2,5,15,30,790.0,58.0,1.9,21.6,338.0,599.15,474.65
2018,2,5,15,45,755.0,55.0,1.45,20.35,294.5,535.84,425.52
2018,2,5,16,0,720.0,52.0,1.0,19.1,251.0,473.91,375.56
2018,2,5,16,15,666.5,47.5,1.05,18.5,206.0,402.82,318.42
2018,2,5,16,30,613.0,43.0,1.1,17.9,161.0,335.91,262.07
2018,2,5,16,45,523.0,36.5,1.15,17.3,118.0,257.45,194.96
2018,2,5,17,0,433.0,30.0,1.2,16.7,75.0,192.15,134.41
2018,2,5,17,15,270.5,20.5,1.2,16.6,43.5,104.46,12.12
2018,2,5,17,30,108.0,11.0,1.2,16.5,12.0,32.55,0.0
2018,2,5,17,45,54.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.95,8.75,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,2,6,7,15,215.5,13.0,2.2,9.75,25.0,58.02,0.0
2018,2,6,7,30,398.0,23.0,2.4,10.5,48.0,141.3,48.79
2018,2,6,7,45,511.0,29.5,2.65,11.25,90.5,216.82,158.54
2018,2,6,8,0,624.0,36.0,2.9,12.0,133.0,299.8,234.95
2018,2,6,8,15,688.5,40.5,3.0,12.6,180.0,370.7,299.47
2018,2,6,8,30,753.0,45.0,3.1,13.2,227.0,447.3,366.59
2018,2,6,8,45,793.0,48.0,3.2,13.75,273.5,513.72,423.42
2018,2,6,9,0,833.0,51.0,3.3,14.3,320.0,577.67,476.29
2018,2,6,9,15,860.0,53.0,3.3,14.85,363.0,637.55,523.63
2018,2,6,9,30,887.0,55.0,3.3,15.4,406.0,697.53,567.42
2018,2,6,9,45,906.0,57.0,3.35,15.95,444.5,751.24,605.19
2018,2,6,10,0,925.0,59.0,3.4,16.5,483.0,803.59,641.16
2018,2,6,10,15,937.5,61.0,3.45,16.95,515.5,848.91,671.63
2018,2,6,10,30,950.0,63.0,3.5,17.4,548.0,891.76,699.94
2018,2,6,10,45,958.5,64.0,3.55,17.85,573.0,927.08,722.61
2018,2,6,11,0,967.0,65.0,3.6,18.3,598.0,959.21,742.94
2018,2,6,11,15,970.5,65.5,3.6,18.65,614.5,982.7,757.15
2018,2,6,11,30,974.0,66.0,3.6,19.0,631.0,1002.45,768.86
2018,2,6,11,45,977.0,66.5,3.65,19.3,641.0,1017.88,778.22
2018,2,6,12,0,980.0,67.0,3.7,19.6,651.0,1029.35,785.04
2018,2,6,12,15,979.0,67.5,3.7,19.75,652.5,1032.94,786.76
2018,2,6,12,30,978.0,68.0,3.7,19.9,654.0,1032.46,785.96
2018,2,6,12,45,973.0,68.5,3.7,20.05,647.0,1024.08,779.99
2018,2,6,13,0,968.0,69.0,3.7,20.2,640.0,1011.73,771.55
2018,2,6,13,15,962.5,68.5,3.65,20.25,625.0,993.76,759.38
2018,2,6,13,30,957.0,68.0,3.6,20.3,610.0,972.05,744.81
2018,2,6,13,45,949.5,66.5,3.55,20.3,588.0,943.65,725.85
2018,2,6,14,0,942.0,65.0,3.5,20.3,566.0,911.9,704.61
2018,2,6,14,15,930.5,64.0,3.3,20.1,537.0,874.23,678.76
2018,2,6,14,30,919.0,63.0,3.1,19.9,508.0,833.86,650.9
2018,2,6,14,45,901.5,61.0,2.95,19.75,472.0,785.07,616.95
2018,2,6,15,0,884.0,59.0,2.8,19.6,436.0,734.55,581.38
2018,2,6,15,15,861.0,57.0,2.8,19.6,395.5,678.81,541.81
2018,2,6,15,30,838.0,55.0,2.8,19.6,355.0,622.48,500.19
2018,2,6,15,45,803.5,52.5,2.15,18.3,310.5,562.88,452.79
2018,2,6,16,0,769.0,50.0,1.5,17.0,266.0,499.38,400.59
2018,2,6,16,15,716.5,46.0,1.5,16.15,219.0,426.74,341.48
2018,2,6,16,30,664.0,42.0,1.5,15.3,172.0,358.1,282.94
2018,2,6,16,45,575.5,36.5,1.5,14.45,127.5,278.3,213.72
2018,2,6,17,0,487.0,31.0,1.5,13.6,83.0,207.22,147.99
2018,2,6,17,15,309.0,21.0,1.45,13.45,48.0,116.21,29.59
2018,2,6,17,30,131.0,11.0,1.4,13.3,13.0,37.43,0.0
2018,2,6,17,45,65.5,5.5,1.4,13.15,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.3,9.6,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.35,10.65,24.0,49.26,0.0
2018,2,7,7,30,322.0,24.0,1.4,11.5,46.0,125.65,52.43
2018,2,7,7,45,435.5,32.0,1.45,12.35,86.5,197.75,144.85
2018,2,7,8,0,549.0,40.0,1.5,13.2,127.0,277.86,216.44
2018,2,7,8,15,616.0,45.5,1.6,13.75,173.0,343.99,275.59
2018,2,7,8,30,683.0,51.0,1.7,14.3,219.0,419.37,340.34
2018,2,7,8,45,725.5,54.5,1.75,14.8,264.0,484.46,394.78
2018,2,7,9,0,768.0,58.0,1.8,15.3,309.0,552.03,449.05
2018,2,7,9,15,797.0,61.0,1.85,16.05,351.5,612.23,495.21
2018,2,7,9,30,826.0,64.0,1.9,16.8,394.0,672.79,538.91
2018,2,7,9,45,845.5,66.5,1.9,17.5,431.5,725.64,574.51
2018,2,7,10,0,865.0,69.0,1.9,18.2,469.0,770.48,603.51
2018,2,7,10,15,879.0,70.5,1.85,18.7,500.5,814.35,631.27
2018,2,7,10,30,893.0,72.0,1.8,19.2,532.0,856.04,656.93
2018,2,7,10,45,903.0,73.0,1.7,19.65,557.0,891.15,677.17
2018,2,7,11,0,913.0,74.0,1.6,20.1,582.0,923.34,695.08
2018,2,7,11,15,919.0,75.0,1.5,20.4,599.5,948.72,708.56
2018,2,7,11,30,925.0,76.0,1.4,20.7,617.0,970.65,719.65
2018,2,7,11,45,928.0,76.5,1.25,21.0,626.5,985.51,725.21
2018,2,7,12,0,931.0,77.0,1.1,21.3,636.0,996.6,728.26
2018,2,7,12,15,928.5,78.5,1.0,21.5,637.5,999.82,727.51
2018,2,7,12,30,926.0,80.0,0.9,21.7,639.0,999.15,724.47
2018,2,7,12,45,920.5,81.0,0.8,21.9,632.0,991.12,716.94
2018,2,7,13,0,915.0,82.0,0.7,22.1,625.0,979.33,707.29
2018,2,7,13,15,910.0,81.0,0.75,22.15,611.0,961.86,697.88
2018,2,7,13,30,905.0,80.0,0.8,22.2,597.0,940.83,686.3
2018,2,7,13,45,896.5,79.0,0.85,22.25,575.5,913.23,670.49
2018,2,7,14,0,888.0,78.0,0.9,22.3,554.0,882.5,652.59
2018,2,7,14,15,875.5,76.5,0.9,22.2,525.5,844.84,629.47
2018,2,7,14,30,863.0,75.0,0.9,22.1,497.0,812.03,609.44
2018,2,7,14,45,845.5,73.0,0.9,21.95,462.0,764.64,579.28
2018,2,7,15,0,828.0,71.0,0.9,21.8,427.0,715.62,547.58
2018,2,7,15,15,803.0,68.0,0.9,21.8,387.0,658.84,509.37
2018,2,7,15,30,778.0,65.0,0.9,21.8,347.0,601.75,468.67
2018,2,7,15,45,742.0,61.5,0.85,20.55,303.0,537.46,422.16
2018,2,7,16,0,706.0,58.0,0.8,19.3,259.0,474.65,374.62
2018,2,7,16,15,651.5,53.0,0.9,18.45,213.5,402.8,318.15
2018,2,7,16,30,597.0,48.0,1.0,17.6,168.0,338.31,264.57
2018,2,7,16,45,507.5,41.5,1.1,16.7,124.5,260.82,198.94
2018,2,7,17,0,418.0,35.0,1.2,15.8,81.0,192.74,137.94
2018,2,7,17,15,268.5,24.0,1.2,15.45,48.0,108.89,38.11
2018,2,7,17,30,119.0,13.0,1.2,15.1,15.0,36.78,0.0
2018,2,7,17,45,59.5,6.5,1.2,14.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,10.75,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,10.8,2.0,0.0,0.0
2018,2,8,7,15,176.5,14.5,0.85,11.4,25.5,51.05,0.0
2018,2,8,7,30,329.0,26.0,0.8,12.0,49.0,130.12,62.14
2018,2,8,7,45,442.5,34.0,0.8,12.65,90.5,202.25,148.38
2018,2,8,8,0,556.0,42.0,0.8,13.3,132.0,283.03,219.55
2018,2,8,8,15,623.5,47.0,0.8,13.8,178.5,349.33,277.81
2018,2,8,8,30,691.0,52.0,0.8,14.3,225.0,424.99,341.37
2018,2,8,8,45,733.5,56.0,0.75,14.8,271.0,491.21,394.79
2018,2,8,9,0,776.0,60.0,0.7,15.3,317.0,559.92,447.58
2018,2,8,9,15,807.0,62.5,0.75,15.95,360.0,621.35,493.4
2018,2,8,9,30,838.0,65.0,0.8,16.6,403.0,683.27,536.83
2018,2,8,9,45,861.0,66.5,0.85,17.25,441.5,731.8,568.64
2018,2,8,10,0,884.0,68.0,0.9,17.9,480.0,785.08,603.18
2018,2,8,10,15,897.5,69.5,0.95,18.5,512.0,829.29,630.87
2018,2,8,10,30,911.0,71.0,1.0,19.1,544.0,871.22,656.7
2018,2,8,10,45,920.5,72.0,1.1,19.65,569.0,906.45,678.73
2018,2,8,11,0,930.0,73.0,1.2,20.2,594.0,938.68,698.73
2018,2,8,11,15,936.0,74.0,1.25,20.6,612.0,964.46,714.06
2018,2,8,11,30,942.0,75.0,1.3,21.0,630.0,986.71,727.19
2018,2,8,11,45,945.5,75.5,1.35,21.4,640.0,1002.28,736.14
2018,2,8,12,0,949.0,76.0,1.4,21.8,650.0,1014.02,742.82
2018,2,8,12,15,950.5,75.5,1.45,21.95,652.0,1018.67,745.87
2018,2,8,12,30,952.0,75.0,1.5,22.1,654.0,1019.35,746.63
2018,2,8,12,45,951.0,74.5,1.6,22.25,648.0,1013.64,744.26
2018,2,8,13,0,950.0,74.0,1.7,22.4,642.0,1003.98,739.5
2018,2,8,13,15,945.5,73.0,1.75,22.35,627.5,986.52,729.62
2018,2,8,13,30,941.0,72.0,1.8,22.3,613.0,965.33,717.43
2018,2,8,13,45,933.5,71.0,1.85,22.3,591.5,937.84,700.96
2018,2,8,14,0,926.0,70.0,1.9,22.3,570.0,907.05,682.23
2018,2,8,14,15,915.0,68.5,1.85,22.1,541.0,869.53,658.27
2018,2,8,14,30,904.0,67.0,1.8,21.9,512.0,829.31,632.31
2018,2,8,14,45,888.0,65.0,1.75,21.75,477.0,782.09,601.1
2018,2,8,15,0,872.0,63.0,1.7,21.6,442.0,733.07,568.2
2018,2,8,15,15,849.0,61.0,1.7,21.6,401.5,677.65,530.18
2018,2,8,15,30,826.0,59.0,1.7,21.6,361.0,626.74,493.65
2018,2,8,15,45,793.5,55.5,1.35,20.25,316.5,562.3,444.77
2018,2,8,16,0,761.0,52.0,1.0,18.9,272.0,498.95,394.82
2018,2,8,16,15,711.5,48.0,1.05,18.15,225.5,427.95,338.42
2018,2,8,16,30,662.0,44.0,1.1,17.4,179.0,360.63,282.18
2018,2,8,16,45,580.0,37.5,1.15,16.6,133.5,282.11,215.19
2018,2,8,17,0,498.0,31.0,1.2,15.8,88.0,211.97,152.06
2018,2,8,17,15,334.5,22.5,1.2,15.65,53.0,126.39,54.08
2018,2,8,17,30,171.0,14.0,1.2,15.5,18.0,48.66,0.0
2018,2,8,17,45,85.5,7.0,1.2,15.3,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.1,3.0,0.0,0.0
2018,2,9,7,15,219.5,14.0,0.65,13.6,28.5,59.85,0.0
2018,2,9,7,30,403.0,24.0,0.7,14.1,54.0,146.34,75.98
2018,2,9,7,45,509.5,30.5,0.75,14.6,96.5,218.1,158.93
2018,2,9,8,0,616.0,37.0,0.8,15.1,139.0,298.71,229.95
2018,2,9,8,15,678.0,41.0,0.9,15.55,186.0,367.72,290.56
2018,2,9,8,30,740.0,45.0,1.0,16.0,233.0,442.2,353.5
2018,2,9,8,45,778.5,48.5,1.05,16.45,279.0,507.98,407.22
2018,2,9,9,0,817.0,52.0,1.1,16.9,325.0,571.25,457.01
2018,2,9,9,15,842.5,54.5,1.2,17.5,368.0,630.34,501.84
2018,2,9,9,30,868.0,57.0,1.3,18.1,411.0,689.42,543.33
2018,2,9,9,45,886.0,59.0,1.4,18.7,449.0,741.87,578.75
2018,2,9,10,0,904.0,61.0,1.5,19.3,487.0,792.92,612.54
2018,2,9,10,15,916.0,63.0,1.65,19.8,519.0,837.32,641.96
2018,2,9,10,30,928.0,65.0,1.8,20.3,551.0,879.27,669.43
2018,2,9,10,45,936.0,66.5,1.95,20.75,576.0,914.36,692.17
2018,2,9,11,0,944.0,68.0,2.1,21.2,601.0,946.3,712.74
2018,2,9,11,15,949.0,69.0,2.2,21.45,618.5,971.48,728.79
2018,2,9,11,30,954.0,70.0,2.3,21.7,636.0,993.05,742.56
2018,2,9,11,45,944.0,74.5,2.4,21.9,642.0,1000.99,747.58
2018,2,9,12,0,934.0,79.0,2.5,22.1,648.0,1004.78,750.14
2018,2,9,12,15,933.0,79.5,2.55,22.2,649.5,1008.23,752.43
2018,2,9,12,30,932.0,80.0,2.6,22.3,651.0,1007.76,752.3
2018,2,9,12,45,884.0,92.5,2.65,22.45,630.0,972.99,729.38
2018,2,9,13,0,836.0,105.0,2.7,22.6,609.0,944.76,711.11
2018,2,9,13,15,843.0,99.5,2.7,22.6,598.0,933.87,704.51
2018,2,9,13,30,850.0,94.0,2.7,22.6,587.0,919.19,695.31
2018,2,9,13,45,870.5,87.0,2.65,22.55,576.0,911.06,690.44
2018,2,9,14,0,891.0,80.0,2.6,22.5,565.0,890.14,676.89
2018,2,9,14,15,826.0,88.5,2.45,22.35,520.0,827.83,634.28
2018,2,9,14,30,761.0,97.0,2.3,22.2,475.0,757.27,585.65
2018,2,9,14,45,726.0,94.5,2.15,22.05,435.0,702.86,547.87
2018,2,9,15,0,691.0,92.0,2.0,21.9,395.0,644.44,506.49
2018,2,9,15,15,646.5,91.5,2.0,21.9,354.5,582.24,461.06
2018,2,9,15,30,602.0,91.0,2.0,21.9,314.0,521.69,415.12
2018,2,9,15,45,596.5,79.5,1.55,20.65,277.5,474.6,378.8
2018,2,9,16,0,591.0,68.0,1.1,19.4,241.0,426.48,340.01
2018,2,9,16,15,513.5,64.0,1.15,18.5,196.0,349.96,278.94
2018,2,9,16,30,436.0,60.0,1.2,17.6,151.0,280.36,221.38
2018,2,9,16,45,338.5,50.0,1.25,16.7,109.5,202.22,155.78
2018,2,9,17,0,241.0,40.0,1.3,15.8,68.0,138.78,101.03
2018,2,9,17,15,170.0,26.5,1.3,15.45,42.0,86.24,41.63
2018,2,9,17,30,99.0,13.0,1.3,15.1,16.0,32.67,0.0
2018,2,9,17,45,49.5,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,1.0,9.45,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,1.0,9.7,2.0,0.0,0.0
2018,2,10,7,15,143.5,15.0,1.2,10.35,25.5,44.49,0.0
2018,2,10,7,30,276.0,28.0,1.4,11.0,49.0,119.2,67.76
2018,2,10,7,45,441.0,33.5,1.55,11.7,95.5,201.42,150.22
2018,2,10,8,0,606.0,39.0,1.7,12.4,142.0,297.25,233.27
2018,2,10,8,15,668.0,43.5,1.85,12.95,189.0,366.5,295.24
2018,2,10,8,30,730.0,48.0,2.0,13.5,236.0,441.24,359.8
2018,2,10,8,45,769.0,51.0,2.15,14.05,282.0,506.36,414.64
2018,2,10,9,0,808.0,54.0,2.3,14.6,328.0,573.57,469.1
2018,2,10,9,15,834.0,57.0,2.55,15.3,371.0,628.75,512.77
2018,2,10,9,30,860.0,60.0,2.8,16.0,414.0,688.53,556.72
2018,2,10,9,45,850.0,68.0,3.1,16.7,444.5,733.63,588.65
2018,2,10,10,0,840.0,76.0,3.4,17.4,475.0,769.37,613.3
2018,2,10,10,15,760.0,101.5,3.6,17.7,480.5,768.74,611.58
2018,2,10,10,30,680.0,127.0,3.8,18.0,486.0,756.17,601.38
2018,2,10,10,45,509.5,181.5,3.95,18.3,457.5,681.2,543.19
2018,2,10,11,0,339.0,236.0,4.1,18.6,429.0,586.09,467.26
2018,2,10,11,15,376.5,235.5,4.2,18.7,456.0,627.37,499.38
2018,2,10,11,30,414.0,235.0,4.3,18.8,483.0,685.89,542.98
2018,2,10,11,45,452.0,226.5,4.4,18.9,501.0,718.55,567.79
2018,2,10,12,0,490.0,218.0,4.5,19.0,519.0,749.72,591.59
2018,2,10,12,15,430.0,237.0,4.65,19.0,501.5,715.31,565.0
2018,2,10,12,30,370.0,256.0,4.8,19.0,484.0,661.48,524.41
2018,2,10,12,45,474.0,220.5,4.9,19.0,510.0,736.92,584.04
2018,2,10,13,0,578.0,185.0,5.0,19.0,536.0,790.76,626.87
2018,2,10,13,15,675.5,149.5,5.05,18.9,551.0,842.16,665.26
2018,2,10,13,30,773.0,114.0,5.1,18.8,566.0,872.79,688.48
2018,2,10,13,45,780.5,107.0,5.2,18.65,549.0,854.86,677.01
2018,2,10,14,0,788.0,100.0,5.3,18.5,532.0,833.37,663.19
2018,2,10,14,15,680.0,122.0,5.25,18.3,481.5,748.94,601.67
2018,2,10,14,30,572.0,144.0,5.2,18.1,431.0,661.52,536.34
2018,2,10,14,45,561.5,135.5,5.1,17.85,401.0,621.67,506.69
2018,2,10,15,0,551.0,127.0,5.0,17.6,371.0,574.49,470.79
2018,2,10,15,15,650.5,97.5,5.0,17.6,360.0,592.68,486.61
2018,2,10,15,30,750.0,68.0,5.0,17.6,349.0,589.52,484.86
2018,2,10,15,45,775.0,59.5,4.4,16.7,318.5,557.5,458.06
2018,2,10,16,0,800.0,51.0,3.8,15.8,288.0,520.9,426.61
2018,2,10,16,15,754.5,46.5,3.55,15.05,240.0,449.09,365.94
2018,2,10,16,30,709.0,42.0,3.3,14.3,192.0,380.55,305.78
2018,2,10,16,45,604.5,38.0,3.05,13.6,143.5,293.12,229.09
2018,2,10,17,0,500.0,34.0,2.8,12.9,95.0,216.1,159.53
2018,2,10,17,15,329.0,24.5,2.85,12.55,57.5,128.73,69.67
2018,2,10,17,30,158.0,15.0,2.9,12.2,20.0,46.97,0.0
2018,2,10,17,45,79.0,7.5,2.9,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.95,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,6.2,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,7.05,34.0,69.63,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.9,62.0,158.74,96.07
2018,2,11,7,45,537.5,34.0,1.75,8.75,107.0,231.41,174.73
2018,2,11,8,0,642.0,41.0,2.0,9.6,152.0,313.95,249.33
2018,2,11,8,15,698.0,45.5,2.15,10.35,199.5,382.79,311.71
2018,2,11,8,30,754.0,50.0,2.3,11.1,247.0,456.34,375.76
2018,2,11,8,45,705.5,63.5,2.45,11.8,274.5,485.79,402.31
2018,2,11,9,0,657.0,77.0,2.6,12.5,302.0,511.81,424.23
2018,2,11,9,15,487.0,114.0,2.8,13.05,292.5,468.95,389.16
2018,2,11,9,30,317.0,151.0,3.0,13.6,283.0,401.05,332.57
2018,2,11,9,45,217.5,171.0,3.25,14.15,265.5,363.56,300.24
2018,2,11,10,0,118.0,191.0,3.5,14.7,248.0,303.04,248.48
2018,2,11,10,15,97.0,209.5,3.65,14.6,258.0,296.62,242.68
2018,2,11,10,30,76.0,228.0,3.8,14.5,268.0,302.35,246.31
2018,2,11,10,45,69.5,223.5,3.95,14.45,261.5,292.2,237.79
2018,2,11,11,0,63.0,219.0,4.1,14.4,255.0,281.88,229.2
2018,2,11,11,15,34.0,197.0,3.95,14.1,216.5,230.55,186.65
2018,2,11,11,30,5.0,175.0,3.8,13.8,178.0,167.18,133.84
2018,2,11,11,45,14.5,201.0,3.7,13.5,210.0,202.85,163.55
2018,2,11,12,0,24.0,227.0,3.6,13.2,242.0,239.28,193.52
2018,2,11,12,15,63.5,254.0,3.7,13.1,293.5,325.15,264.06
2018,2,11,12,30,103.0,281.0,3.8,13.0,345.0,395.63,321.2
2018,2,11,12,45,189.5,277.0,3.95,12.95,393.5,492.23,399.86
2018,2,11,13,0,276.0,273.0,4.1,12.9,442.0,587.03,475.52
2018,2,11,13,15,184.0,257.5,4.3,12.75,369.0,459.92,375.28
2018,2,11,13,30,92.0,242.0,4.5,12.6,296.0,336.2,275.23
2018,2,11,13,45,80.0,197.5,4.75,12.5,243.5,272.51,224.42
2018,2,11,14,0,68.0,153.0,5.0,12.4,191.0,210.96,174.2
2018,2,11,14,15,90.5,172.0,5.05,12.35,219.5,263.93,218.87
2018,2,11,14,30,113.0,191.0,5.1,12.3,248.0,302.08,250.98
2018,2,11,14,45,228.5,162.0,5.15,12.25,267.5,369.32,309.79
