Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,6,45,51.0,6.5,2.55,5.15,8.0,0.0,0.0
2018,2,22,7,0,102.0,13.0,2.7,5.5,16.0,28.35,0.0
2018,2,22,7,15,265.5,26.0,2.95,6.0,54.5,97.29,53.18
2018,2,22,7,30,429.0,39.0,3.2,6.5,93.0,177.71,131.26
2018,2,22,7,45,528.0,45.5,3.4,6.95,141.5,247.4,195.32
2018,2,22,8,0,627.0,52.0,3.6,7.4,190.0,328.14,268.41
2018,2,22,8,15,681.0,57.0,3.7,7.85,239.5,394.85,329.14
2018,2,22,8,30,735.0,62.0,3.8,8.3,289.0,468.4,393.58
2018,2,22,8,45,772.5,65.5,3.85,8.75,337.5,534.94,450.15
2018,2,22,9,0,810.0,69.0,3.9,9.2,386.0,603.38,506.28
2018,2,22,9,15,835.5,71.0,3.95,9.55,430.0,663.42,554.18
2018,2,22,9,30,861.0,73.0,4.0,9.9,474.0,723.32,598.79
2018,2,22,9,45,879.5,75.0,4.0,10.25,513.5,771.06,632.7
2018,2,22,10,0,898.0,77.0,4.0,10.6,553.0,823.09,669.32
2018,2,22,10,15,910.0,78.5,4.1,10.8,585.5,867.32,700.42
2018,2,22,10,30,922.0,80.0,4.2,11.0,618.0,909.04,729.56
2018,2,22,10,45,903.0,90.0,4.25,11.2,635.0,930.26,743.4
2018,2,22,11,0,884.0,100.0,4.3,11.4,652.0,956.07,760.78
2018,2,22,11,15,906.0,95.5,4.45,11.4,675.0,980.6,778.75
2018,2,22,11,30,928.0,91.0,4.6,11.4,698.0,1011.44,801.38
2018,2,22,11,45,623.0,141.5,4.75,11.4,551.5,801.12,647.64
2018,2,22,12,0,318.0,192.0,4.9,11.4,405.0,555.86,456.35
2018,2,22,12,15,168.5,181.0,5.0,11.3,294.0,376.37,311.22
2018,2,22,12,30,19.0,170.0,5.1,11.2,183.0,185.36,150.27
2018,2,22,12,45,39.0,216.0,5.2,11.1,242.0,254.42,208.15
2018,2,22,13,0,59.0,262.0,5.3,11.0,301.0,325.09,266.33
2018,2,22,13,15,91.0,266.0,5.4,10.85,325.0,359.92,295.99
2018,2,22,13,30,123.0,270.0,5.5,10.7,349.0,410.85,338.44
2018,2,22,13,45,106.0,236.5,5.55,10.55,303.0,353.91,292.6
2018,2,22,14,0,89.0,203.0,5.6,10.4,257.0,297.83,247.09
2018,2,22,14,15,239.0,201.0,5.6,10.25,335.5,438.61,367.25
2018,2,22,14,30,389.0,199.0,5.6,10.1,414.0,569.05,475.58
2018,2,22,14,45,494.5,169.5,5.6,9.95,425.0,604.67,506.84
2018,2,22,15,0,600.0,140.0,5.6,9.8,436.0,636.44,534.7
2018,2,22,15,15,593.0,129.5,5.6,9.8,402.0,592.03,499.18
2018,2,22,15,30,586.0,119.0,5.6,9.8,368.0,546.37,462.16
2018,2,22,15,45,522.5,110.5,5.45,9.4,314.0,461.64,392.12
2018,2,22,16,0,459.0,102.0,5.3,9.0,260.0,387.78,329.56
2018,2,22,16,15,512.5,83.0,5.05,8.65,235.0,372.32,314.77
2018,2,22,16,30,566.0,64.0,4.8,8.3,210.0,345.28,288.23
2018,2,22,16,45,498.5,56.5,4.55,7.95,165.5,275.26,224.6
2018,2,22,17,0,431.0,49.0,4.3,7.6,121.0,212.34,166.41
2018,2,22,17,15,317.0,39.0,4.15,7.35,82.0,141.65,102.88
2018,2,22,17,30,203.0,29.0,4.0,7.1,43.0,82.23,37.69
2018,2,22,17,45,107.0,15.5,3.85,6.85,22.5,30.33,0.0
2018,2,22,18,0,11.0,2.0,3.7,6.6,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.55,6.45,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,23,6,45,79.0,8.5,1.65,1.9,11.0,0.0,0.0
2018,2,23,7,0,158.0,17.0,1.7,2.6,22.0,41.2,0.0
2018,2,23,7,15,333.5,27.0,2.15,3.35,62.5,114.63,67.58
2018,2,23,7,30,509.0,37.0,2.6,4.1,103.0,199.15,148.46
2018,2,23,7,45,601.5,42.5,3.0,4.85,153.5,268.28,213.08
2018,2,23,8,0,694.0,48.0,3.4,5.6,204.0,349.94,287.72
2018,2,23,8,15,746.0,52.5,3.65,6.05,256.0,421.13,352.81
2018,2,23,8,30,798.0,57.0,3.9,6.5,308.0,496.65,419.45
2018,2,23,8,45,830.5,60.5,4.2,6.95,357.0,563.61,477.43
2018,2,23,9,0,863.0,64.0,4.5,7.4,406.0,631.85,534.77
2018,2,23,9,15,885.0,66.5,4.45,7.75,451.0,687.57,579.18
2018,2,23,9,30,907.0,69.0,4.4,8.1,496.0,747.21,623.08
2018,2,23,9,45,922.0,72.0,4.4,8.45,536.0,801.18,661.92
2018,2,23,10,0,937.0,75.0,4.4,8.8,576.0,853.32,698.68
2018,2,23,10,15,945.0,77.0,4.4,9.1,607.5,896.2,728.13
2018,2,23,10,30,953.0,79.0,4.4,9.4,639.0,936.18,755.15
2018,2,23,10,45,960.0,80.0,4.4,9.7,664.5,970.92,778.13
2018,2,23,11,0,967.0,81.0,4.4,10.0,690.0,1002.28,798.56
2018,2,23,11,15,972.0,82.0,4.4,10.2,708.0,1028.18,815.35
2018,2,23,11,30,977.0,83.0,4.4,10.4,726.0,1050.27,829.5
2018,2,23,11,45,980.0,83.5,4.4,10.6,736.5,1065.88,839.17
2018,2,23,12,0,983.0,84.0,4.4,10.8,747.0,1077.41,846.15
2018,2,23,12,15,981.0,85.5,4.35,10.95,748.5,1081.06,847.39
2018,2,23,12,30,979.0,87.0,4.3,11.1,750.0,1080.5,845.93
2018,2,23,12,45,974.5,88.0,4.3,11.25,743.0,1072.7,840.2
2018,2,23,13,0,970.0,89.0,4.3,11.4,736.0,1060.81,831.84
2018,2,23,13,15,966.0,88.0,4.2,11.45,721.0,1043.01,818.85
2018,2,23,13,30,962.0,87.0,4.1,11.5,706.0,1021.31,803.6
2018,2,23,13,45,955.0,86.0,4.05,11.5,683.0,993.06,784.31
2018,2,23,14,0,948.0,85.0,4.0,11.5,660.0,961.32,762.6
2018,2,23,14,15,937.0,83.5,3.9,11.45,629.5,922.19,735.38
2018,2,23,14,30,926.0,82.0,3.8,11.4,599.0,880.21,706.0
2018,2,23,14,45,911.0,80.0,3.7,11.3,562.0,831.85,671.84
2018,2,23,15,0,896.0,78.0,3.6,11.2,525.0,781.46,635.84
2018,2,23,15,15,875.0,75.5,3.6,11.2,482.0,730.06,598.8
2018,2,23,15,30,854.0,73.0,3.6,11.2,439.0,671.54,554.87
2018,2,23,15,45,823.0,69.5,3.15,10.7,391.0,605.11,501.44
2018,2,23,16,0,792.0,66.0,2.7,10.2,343.0,539.54,447.17
2018,2,23,16,15,747.5,61.5,2.35,9.25,292.5,467.17,386.72
2018,2,23,16,30,703.0,57.0,2.0,8.3,242.0,397.94,326.69
2018,2,23,16,45,635.0,51.0,1.7,7.3,191.5,323.43,260.69
2018,2,23,17,0,567.0,45.0,1.4,6.3,141.0,254.0,197.43
2018,2,23,17,15,449.0,36.5,1.4,5.85,97.0,175.6,127.22
2018,2,23,17,30,331.0,28.0,1.4,5.4,53.0,108.81,54.97
2018,2,23,17,45,177.0,16.0,1.4,4.95,28.0,41.34,0.0
2018,2,23,18,0,23.0,4.0,1.4,4.5,3.0,0.0,0.0
2018,2,23,18,15,11.5,2.0,1.4,4.35,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,24,6,45,73.0,9.0,1.6,3.35,12.0,0.0,0.0
2018,2,24,7,0,146.0,18.0,1.6,4.1,24.0,40.27,0.0
2018,2,24,7,15,289.5,30.5,1.9,4.95,62.5,108.96,67.38
2018,2,24,7,30,433.0,43.0,2.2,5.8,101.0,183.51,137.2
2018,2,24,7,45,517.5,50.5,2.45,6.65,148.5,249.94,198.11
2018,2,24,8,0,602.0,58.0,2.7,7.5,196.0,325.71,266.33
2018,2,24,8,15,545.0,75.0,2.8,8.0,222.0,354.28,295.15
2018,2,24,8,30,488.0,92.0,2.9,8.5,248.0,370.93,311.88
2018,2,24,8,45,479.5,110.0,2.95,9.05,282.5,413.73,348.23
2018,2,24,9,0,471.0,128.0,3.0,9.6,317.0,454.49,381.35
2018,2,24,9,15,515.5,133.5,3.1,10.05,361.0,515.26,430.4
2018,2,24,9,30,560.0,139.0,3.2,10.5,405.0,578.7,480.3
2018,2,24,9,45,674.0,123.0,3.25,10.9,468.5,680.88,559.96
2018,2,24,10,0,788.0,107.0,3.3,11.3,532.0,778.48,631.14
2018,2,24,10,15,815.0,106.0,3.45,11.6,568.0,829.55,667.01
2018,2,24,10,30,842.0,105.0,3.6,11.9,604.0,879.25,701.84
2018,2,24,10,45,809.5,120.0,3.7,12.2,616.0,891.71,709.16
2018,2,24,11,0,777.0,135.0,3.8,12.5,628.0,905.05,717.54
2018,2,24,11,15,760.0,144.5,3.85,12.55,637.5,916.88,725.31
2018,2,24,11,30,743.0,154.0,3.9,12.6,647.0,924.73,730.37
2018,2,24,11,45,659.5,185.5,4.0,12.6,627.5,888.08,703.98
2018,2,24,12,0,576.0,217.0,4.1,12.6,608.0,839.37,668.28
2018,2,24,12,15,565.5,221.5,4.15,12.55,606.5,836.49,666.45
2018,2,24,12,30,555.0,226.0,4.2,12.5,605.0,830.93,662.46
2018,2,24,12,45,531.0,233.0,4.25,12.45,592.5,812.29,648.74
2018,2,24,13,0,507.0,240.0,4.3,12.4,580.0,791.39,633.44
2018,2,24,13,15,367.5,260.0,4.3,12.4,504.0,654.16,527.96
2018,2,24,13,30,228.0,280.0,4.3,12.4,428.0,520.89,422.84
2018,2,24,13,45,166.0,257.0,4.35,12.35,363.0,432.17,352.89
2018,2,24,14,0,104.0,234.0,4.4,12.3,298.0,345.9,283.14
2018,2,24,14,15,117.0,226.5,4.35,12.2,295.0,345.7,284.1
2018,2,24,14,30,130.0,219.0,4.3,12.1,292.0,344.33,283.87
2018,2,24,14,45,256.5,194.5,4.3,12.05,327.0,427.17,354.51
2018,2,24,15,0,383.0,170.0,4.3,12.0,362.0,499.17,414.75
2018,2,24,15,15,452.5,149.5,4.3,12.0,358.5,507.98,423.02
2018,2,24,15,30,522.0,129.0,4.3,12.0,355.0,509.09,424.82
2018,2,24,15,45,501.0,116.0,4.1,11.6,314.0,454.37,380.18
2018,2,24,16,0,480.0,103.0,3.9,11.2,273.0,400.52,335.46
2018,2,24,16,15,499.5,85.5,3.6,10.7,239.5,368.16,307.2
2018,2,24,16,30,519.0,68.0,3.3,10.2,206.0,327.96,270.82
2018,2,24,16,45,451.5,60.0,2.95,9.7,162.5,259.96,210.33
2018,2,24,17,0,384.0,52.0,2.6,9.2,119.0,199.16,155.31
2018,2,24,17,15,307.5,41.5,2.45,8.7,84.0,139.96,101.84
2018,2,24,17,30,231.0,31.0,2.3,8.2,49.0,90.98,49.28
2018,2,24,17,45,121.5,17.0,2.15,7.65,26.0,33.79,0.0
2018,2,24,18,0,12.0,3.0,2.0,7.1,3.0,0.0,0.0
2018,2,24,18,15,6.0,1.5,1.95,6.95,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,25,6,45,64.5,9.0,1.15,3.3,12.0,8.19,0.0
2018,2,25,7,0,129.0,18.0,1.1,4.0,24.0,37.6,0.0
2018,2,25,7,15,285.5,30.0,1.2,4.7,64.0,108.11,69.11
2018,2,25,7,30,442.0,42.0,1.3,5.4,104.0,185.65,139.13
2018,2,25,7,45,542.0,49.0,1.35,6.1,155.0,257.51,203.8
2018,2,25,8,0,642.0,56.0,1.4,6.8,206.0,340.62,277.19
2018,2,25,8,15,694.0,61.0,1.5,7.6,256.5,407.66,336.27
2018,2,25,8,30,746.0,66.0,1.6,8.4,307.0,481.26,398.42
2018,2,25,8,45,781.5,69.0,1.75,9.25,355.5,546.98,452.22
2018,2,25,9,0,817.0,72.0,1.9,10.1,404.0,614.33,505.32
2018,2,25,9,15,842.0,75.0,2.0,10.75,449.0,675.75,552.13
2018,2,25,9,30,867.0,78.0,2.1,11.4,494.0,737.0,595.56
2018,2,25,9,45,885.0,78.5,2.2,12.05,532.5,782.96,626.61
2018,2,25,10,0,903.0,79.0,2.3,12.7,571.0,833.13,660.34
2018,2,25,10,15,915.0,81.0,2.25,13.05,604.0,878.21,689.28
2018,2,25,10,30,927.0,83.0,2.2,13.4,637.0,920.74,715.98
2018,2,25,10,45,936.0,84.0,2.15,13.75,663.0,956.57,737.66
2018,2,25,11,0,945.0,85.0,2.1,14.1,689.0,989.19,756.96
2018,2,25,11,15,951.0,85.5,2.1,14.3,707.0,1014.97,772.56
2018,2,25,11,30,957.0,86.0,2.1,14.5,725.0,1037.05,785.77
2018,2,25,11,45,960.5,86.0,2.1,14.75,735.5,1052.25,794.37
2018,2,25,12,0,964.0,86.0,2.1,15.0,746.0,1063.45,800.51
2018,2,25,12,15,963.0,86.5,2.15,15.15,747.0,1066.72,802.61
2018,2,25,12,30,962.0,87.0,2.2,15.3,748.0,1065.86,802.23
2018,2,25,12,45,958.0,88.0,2.25,15.4,741.0,1058.52,797.94
2018,2,25,13,0,954.0,89.0,2.3,15.5,734.0,1047.15,791.17
2018,2,25,13,15,950.5,87.5,2.4,15.5,719.0,1029.33,781.13
2018,2,25,13,30,947.0,86.0,2.5,15.5,704.0,1007.65,768.53
2018,2,25,13,45,940.5,85.0,2.65,15.45,681.5,980.05,752.51
2018,2,25,14,0,934.0,84.0,2.8,15.4,659.0,948.98,733.91
2018,2,25,14,15,924.0,82.5,2.85,15.25,629.0,910.98,709.65
2018,2,25,14,30,914.0,81.0,2.9,15.1,599.0,870.12,683.15
2018,2,25,14,45,900.0,78.5,3.0,14.9,562.0,822.24,651.66
2018,2,25,15,0,886.0,76.0,3.1,14.7,525.0,772.3,618.06
2018,2,25,15,15,865.5,73.5,3.1,14.7,482.5,721.49,582.19
2018,2,25,15,30,845.0,71.0,3.1,14.7,440.0,663.63,539.7
2018,2,25,15,45,810.0,68.5,3.15,13.85,391.5,596.21,488.67
2018,2,25,16,0,775.0,66.0,3.2,13.0,343.0,530.06,436.57
2018,2,25,16,15,724.5,62.0,2.9,12.1,291.5,455.96,375.27
2018,2,25,16,30,674.0,58.0,2.6,11.2,240.0,385.72,315.03
2018,2,25,16,45,601.0,52.5,2.35,10.3,190.5,311.21,249.68
2018,2,25,17,0,528.0,47.0,2.1,9.4,141.0,242.53,187.85
2018,2,25,17,15,375.0,38.0,2.1,8.9,94.0,156.23,113.32
2018,2,25,17,30,222.0,29.0,2.1,8.4,47.0,86.99,49.22
2018,2,25,17,45,120.0,16.0,2.1,7.9,25.0,32.6,0.0
2018,2,25,18,0,18.0,3.0,2.1,7.4,3.0,0.0,0.0
2018,2,25,18,15,9.0,1.5,2.1,7.3,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.05,8.75,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.0,8.8,3.0,2.63,0.0
2018,2,26,7,15,0.0,5.0,3.1,8.85,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,3.2,8.9,7.0,6.14,0.0
2018,2,26,7,45,0.0,13.5,3.3,8.95,13.5,11.85,4.64
2018,2,26,8,0,0.0,20.0,3.4,9.0,20.0,17.58,9.73
2018,2,26,8,15,0.0,17.5,3.5,9.1,17.5,15.38,7.84
2018,2,26,8,30,0.0,15.0,3.6,9.2,15.0,13.19,5.91
2018,2,26,8,45,0.0,20.5,3.65,9.3,20.5,18.04,10.14
2018,2,26,9,0,0.0,26.0,3.7,9.4,26.0,22.9,14.33
2018,2,26,9,15,21.5,99.0,3.75,9.55,109.5,108.47,88.56
2018,2,26,9,30,43.0,172.0,3.8,9.7,193.0,202.02,167.66
2018,2,26,9,45,85.0,195.0,3.85,9.9,240.5,260.73,217.01
2018,2,26,10,0,127.0,218.0,3.9,10.1,288.0,336.72,279.63
2018,2,26,10,15,189.5,242.5,3.95,10.3,353.5,421.92,349.05
2018,2,26,10,30,252.0,267.0,4.0,10.5,419.0,526.88,432.16
2018,2,26,10,45,301.0,269.5,4.0,10.65,458.0,581.99,475.08
2018,2,26,11,0,350.0,272.0,4.0,10.8,497.0,638.49,518.7
2018,2,26,11,15,450.5,248.5,4.0,10.95,546.5,732.58,591.43
2018,2,26,11,30,551.0,225.0,4.0,11.1,596.0,812.31,652.1
2018,2,26,11,45,638.5,199.0,3.95,11.25,634.5,883.28,704.13
2018,2,26,12,0,726.0,173.0,3.9,11.4,673.0,947.19,748.75
2018,2,26,12,15,658.0,192.0,3.9,11.45,646.0,903.51,716.53
2018,2,26,12,30,590.0,211.0,3.9,11.5,619.0,855.69,681.63
2018,2,26,12,45,739.5,161.5,3.85,11.55,668.0,946.23,747.63
2018,2,26,13,0,889.0,112.0,3.8,11.6,717.0,1021.92,800.43
2018,2,26,13,15,713.5,162.0,3.75,11.55,641.0,904.02,716.2
2018,2,26,13,30,538.0,212.0,3.7,11.5,565.0,772.54,619.86
2018,2,26,13,45,665.0,168.5,3.65,11.4,590.5,836.38,670.17
2018,2,26,14,0,792.0,125.0,3.6,11.3,616.0,877.8,700.91
2018,2,26,14,15,775.5,125.5,3.55,11.2,587.5,844.84,677.57
2018,2,26,14,30,759.0,126.0,3.5,11.1,559.0,804.63,649.35
2018,2,26,14,45,689.5,132.0,3.4,11.0,507.0,726.28,591.96
2018,2,26,15,0,620.0,138.0,3.3,10.9,455.0,650.19,534.24
2018,2,26,15,15,694.0,113.0,3.3,10.9,440.5,647.03,533.76
2018,2,26,15,30,768.0,88.0,3.3,10.9,426.0,631.46,522.57
2018,2,26,15,45,660.5,91.5,3.1,10.45,360.5,531.9,442.68
2018,2,26,16,0,553.0,95.0,2.9,10.0,295.0,438.09,365.94
2018,2,26,16,15,447.0,94.0,2.65,9.45,240.5,345.7,288.72
2018,2,26,16,30,341.0,93.0,2.4,8.9,186.0,269.49,223.45
2018,2,26,16,45,275.5,78.5,2.1,8.4,144.0,206.3,168.2
2018,2,26,17,0,210.0,64.0,1.8,7.9,102.0,144.46,113.82
2018,2,26,17,15,148.0,47.0,1.8,7.6,69.5,96.02,71.01
2018,2,26,17,30,86.0,30.0,1.8,7.3,37.0,54.95,32.35
2018,2,26,17,45,53.0,17.0,1.8,7.0,20.5,23.41,0.0
2018,2,26,18,0,20.0,4.0,1.8,6.7,4.0,0.0,0.0
2018,2,26,18,15,10.0,2.0,1.75,6.45,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.2,5.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.25,4.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.05,4.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.95,3.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.65,2.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.45,2.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,27,6,45,132.0,10.5,3.15,3.35,17.5,23.61,0.0
2018,2,27,7,0,264.0,21.0,3.4,3.9,35.0,70.33,0.0
2018,2,27,7,15,416.0,30.0,3.6,4.45,79.0,138.58,92.15
2018,2,27,7,30,568.0,39.0,3.8,5.0,123.0,218.35,164.85
2018,2,27,7,45,643.0,44.0,4.0,5.55,173.5,287.41,229.87
2018,2,27,8,0,718.0,49.0,4.2,6.1,224.0,364.28,300.83
2018,2,27,8,15,763.5,53.0,4.2,6.65,275.5,433.56,363.79
2018,2,27,8,30,809.0,57.0,4.2,7.2,327.0,506.41,427.4
2018,2,27,8,45,839.0,61.0,4.2,7.75,376.5,573.33,483.84
2018,2,27,9,0,869.0,65.0,4.2,8.3,426.0,636.85,535.58
2018,2,27,9,15,889.5,67.5,4.1,8.75,471.0,696.5,581.52
2018,2,27,9,30,910.0,70.0,4.0,9.2,516.0,755.44,623.77
2018,2,27,9,45,926.0,73.0,3.9,9.65,557.0,810.44,662.09
2018,2,27,10,0,942.0,76.0,3.8,10.1,598.0,863.64,698.23
2018,2,27,10,15,954.0,77.5,3.8,10.45,632.0,909.54,729.15
2018,2,27,10,30,966.0,79.0,3.8,10.8,666.0,952.75,757.78
2018,2,27,10,45,973.5,80.5,3.75,11.15,692.5,988.91,780.75
2018,2,27,11,0,981.0,82.0,3.7,11.5,719.0,1021.64,801.14
2018,2,27,11,15,985.0,83.5,3.7,11.75,737.0,1047.41,817.25
2018,2,27,11,30,989.0,85.0,3.7,12.0,755.0,1069.26,830.72
2018,2,27,11,45,990.5,86.0,3.7,12.25,765.0,1084.02,839.41
2018,2,27,12,0,992.0,87.0,3.7,12.5,775.0,1094.61,845.42
2018,2,27,12,15,989.0,87.5,3.65,12.65,774.5,1095.9,845.15
2018,2,27,12,30,986.0,88.0,3.6,12.8,774.0,1092.93,842.23
2018,2,27,12,45,982.0,88.5,3.6,12.95,766.5,1084.76,836.4
2018,2,27,13,0,978.0,89.0,3.6,13.1,759.0,1072.45,827.96
2018,2,27,13,15,973.0,88.5,3.5,13.15,743.5,1053.93,814.9
2018,2,27,13,30,968.0,88.0,3.4,13.2,728.0,1031.49,799.34
2018,2,27,13,45,960.0,87.5,3.3,13.25,704.5,1002.5,779.36
2018,2,27,14,0,952.0,87.0,3.2,13.3,681.0,970.02,757.06
2018,2,27,14,15,942.5,85.0,3.1,13.25,650.5,931.18,730.56
2018,2,27,14,30,933.0,83.0,3.0,13.2,620.0,889.37,701.89
2018,2,27,14,45,919.0,81.0,2.85,13.15,582.5,841.22,668.11
2018,2,27,15,0,905.0,79.0,2.7,13.1,545.0,790.94,632.54
2018,2,27,15,15,885.5,76.0,2.7,13.1,501.5,739.24,596.32
2018,2,27,15,30,866.0,73.0,2.7,13.1,458.0,680.34,553.41
2018,2,27,15,45,835.5,70.0,2.3,12.65,409.5,613.91,500.79
2018,2,27,16,0,805.0,67.0,1.9,12.2,361.0,548.25,447.32
2018,2,27,16,15,756.0,63.5,1.7,11.2,308.5,473.68,386.85
2018,2,27,16,30,707.0,60.0,1.5,10.2,256.0,402.72,327.03
2018,2,27,16,45,586.5,54.5,1.35,9.25,195.5,307.15,246.05
2018,2,27,17,0,466.0,49.0,1.2,8.3,135.0,223.17,173.46
2018,2,27,17,15,414.5,40.0,1.25,7.8,99.0,168.59,123.09
2018,2,27,17,30,363.0,31.0,1.3,7.3,63.0,120.07,72.72
2018,2,27,17,45,206.0,19.0,1.35,6.8,34.5,48.06,0.0
2018,2,27,18,0,49.0,7.0,1.4,6.3,6.0,0.0,0.0
2018,2,27,18,15,24.5,3.5,1.4,6.1,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,28,6,45,27.5,7.5,1.85,5.25,9.0,9.77,0.0
2018,2,28,7,0,55.0,15.0,2.0,6.0,18.0,26.03,0.0
2018,2,28,7,15,31.0,30.5,2.2,6.65,32.5,39.54,25.76
2018,2,28,7,30,7.0,46.0,2.4,7.3,47.0,44.0,32.0
2018,2,28,7,45,23.0,63.5,2.6,7.9,69.0,69.59,54.45
2018,2,28,8,0,39.0,81.0,2.8,8.5,91.0,94.92,76.72
2018,2,28,8,15,20.0,85.5,2.85,8.95,90.5,91.51,74.09
2018,2,28,8,30,1.0,90.0,2.9,9.4,90.0,81.95,65.63
2018,2,28,8,45,23.0,121.0,2.95,9.85,130.5,131.15,107.87
2018,2,28,9,0,45.0,152.0,3.0,10.3,171.0,178.9,148.19
2018,2,28,9,15,64.0,180.0,3.0,10.7,210.0,223.85,185.49
2018,2,28,9,30,83.0,208.0,3.0,11.1,249.0,270.81,223.8
2018,2,28,9,45,64.0,205.0,3.0,11.5,238.0,254.99,209.57
2018,2,28,10,0,45.0,202.0,3.0,11.9,227.0,237.84,194.38
2018,2,28,10,15,51.5,229.5,3.05,12.15,260.0,274.76,223.99
2018,2,28,10,30,58.0,257.0,3.1,12.4,293.0,312.38,253.63
2018,2,28,10,45,108.0,277.0,3.1,12.6,346.5,381.62,309.58
2018,2,28,11,0,158.0,297.0,3.1,12.8,400.0,470.29,379.2
2018,2,28,11,15,246.0,299.5,3.15,12.8,465.0,578.27,463.58
2018,2,28,11,30,334.0,302.0,3.2,12.8,530.0,671.19,534.83
2018,2,28,11,45,230.0,306.0,3.2,12.85,464.0,559.33,447.36
2018,2,28,12,0,126.0,310.0,3.2,12.9,398.0,462.6,370.34
2018,2,28,12,15,125.5,321.5,3.2,12.8,409.5,475.88,380.93
2018,2,28,12,30,125.0,333.0,3.2,12.7,421.0,488.65,390.63
2018,2,28,12,45,85.0,306.5,3.2,12.6,366.0,399.3,320.66
2018,2,28,13,0,45.0,280.0,3.2,12.5,311.0,329.26,264.79
2018,2,28,13,15,36.5,258.0,3.2,12.4,283.0,295.95,238.59
2018,2,28,13,30,28.0,236.0,3.2,12.3,255.0,263.09,212.39
2018,2,28,13,45,36.0,247.5,3.15,12.15,271.0,282.93,229.03
2018,2,28,14,0,44.0,259.0,3.1,12.0,287.0,302.63,245.38
2018,2,28,14,15,52.5,247.5,3.05,11.85,279.0,296.44,241.18
2018,2,28,14,30,61.0,236.0,3.0,11.7,271.0,289.67,236.57
2018,2,28,14,45,47.5,211.0,2.9,11.5,237.5,249.46,204.12
2018,2,28,15,0,34.0,186.0,2.8,11.3,204.0,210.48,172.39
2018,2,28,15,15,46.0,173.0,2.8,11.3,195.0,204.28,168.09
2018,2,28,15,30,58.0,160.0,2.8,11.3,186.0,197.0,162.68
2018,2,28,15,45,29.0,119.0,2.55,11.0,132.0,132.84,108.64
2018,2,28,16,0,0.0,78.0,2.3,10.7,78.0,69.39,54.38
2018,2,28,16,15,0.0,59.0,2.1,10.45,59.0,52.11,39.68
2018,2,28,16,30,0.0,40.0,1.9,10.2,40.0,35.26,25.11
2018,2,28,16,45,0.0,32.5,1.7,9.95,32.5,28.62,19.3
2018,2,28,17,0,0.0,25.0,1.5,9.7,25.0,22.0,13.39
2018,2,28,17,15,0.0,17.5,1.5,9.55,17.5,15.38,7.43
2018,2,28,17,30,0.0,10.0,1.5,9.4,10.0,8.78,1.18
2018,2,28,17,45,0.0,5.5,1.5,9.25,5.5,5.0,0.0
2018,2,28,18,0,0.0,1.0,1.5,9.1,1.0,0.91,0.0
2018,2,28,18,15,0.0,0.5,1.55,9.1,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.05,10.95,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,5.1,11.0,3.0,2.63,0.0
2018,3,1,7,15,0.0,7.0,5.15,11.1,7.0,6.14,0.0
2018,3,1,7,30,0.0,11.0,5.2,11.2,11.0,9.65,2.56
2018,3,1,7,45,0.0,14.0,5.2,11.3,14.0,12.3,4.95
2018,3,1,8,0,0.0,17.0,5.2,11.4,17.0,14.94,7.31
2018,3,1,8,15,0.0,20.0,5.15,11.5,20.0,17.59,9.63
2018,3,1,8,30,0.0,23.0,5.1,11.6,23.0,20.24,11.92
2018,3,1,8,45,0.0,32.5,5.05,11.7,32.5,28.64,19.14
2018,3,1,9,0,0.0,42.0,5.0,11.8,42.0,37.05,26.31
2018,3,1,9,15,0.0,57.5,4.95,11.95,57.5,50.8,37.98
2018,3,1,9,30,0.0,73.0,4.9,12.1,73.0,64.58,49.57
2018,3,1,9,45,0.0,70.0,4.85,12.25,70.0,61.93,47.16
2018,3,1,10,0,0.0,67.0,4.8,12.4,67.0,59.28,44.77
2018,3,1,10,15,0.0,66.5,4.8,12.5,66.5,58.85,44.29
2018,3,1,10,30,0.0,66.0,4.8,12.6,66.0,58.43,43.82
2018,3,1,10,45,0.5,70.0,4.75,12.7,70.5,62.46,47.14
2018,3,1,11,0,1.0,74.0,4.7,12.8,75.0,66.51,50.47
2018,3,1,11,15,0.5,82.0,4.65,12.75,82.5,73.18,55.98
2018,3,1,11,30,0.0,90.0,4.6,12.7,90.0,79.84,61.46
2018,3,1,11,45,0.0,97.5,4.55,12.7,97.5,86.64,67.08
2018,3,1,12,0,0.0,105.0,4.5,12.7,105.0,93.58,72.81
2018,3,1,12,15,36.0,167.5,4.5,12.7,193.0,198.85,161.21
2018,3,1,12,30,72.0,230.0,4.5,12.7,281.0,300.98,244.99
2018,3,1,12,45,116.0,268.0,4.5,12.7,349.0,403.95,328.01
2018,3,1,13,0,160.0,306.0,4.5,12.7,417.0,489.42,395.8
2018,3,1,13,15,112.0,292.0,4.55,12.7,369.0,424.63,343.58
2018,3,1,13,30,64.0,278.0,4.6,12.7,321.0,343.75,278.45
2018,3,1,13,45,88.0,269.0,4.65,12.65,326.0,354.92,288.96
2018,3,1,14,0,112.0,260.0,4.7,12.6,331.0,380.66,310.72
2018,3,1,14,15,71.5,227.5,4.65,12.45,272.0,290.28,237.4
2018,3,1,14,30,31.0,195.0,4.6,12.3,213.0,218.8,178.34
2018,3,1,14,45,21.5,175.5,4.55,12.15,187.5,179.61,146.21
2018,3,1,15,0,12.0,156.0,4.5,12.0,162.0,152.56,123.8
2018,3,1,15,15,30.5,154.5,4.5,12.0,168.5,172.79,141.61
2018,3,1,15,30,49.0,153.0,4.5,12.0,175.0,183.0,150.85
2018,3,1,15,45,116.0,147.5,4.4,11.8,192.5,226.96,189.15
2018,3,1,16,0,183.0,142.0,4.3,11.6,210.0,253.64,212.05
2018,3,1,16,15,353.0,109.0,4.2,11.3,217.5,312.88,261.45
2018,3,1,16,30,523.0,76.0,4.1,11.0,225.0,337.21,278.58
2018,3,1,16,45,476.0,68.0,4.0,10.7,183.5,276.79,224.2
2018,3,1,17,0,429.0,60.0,3.9,10.4,142.0,221.04,173.01
2018,3,1,17,15,282.5,47.0,3.95,10.2,94.5,137.04,101.02
2018,3,1,17,30,136.0,34.0,4.0,10.0,47.0,69.32,43.83
2018,3,1,17,45,72.0,19.0,4.05,9.8,25.5,31.36,0.0
2018,3,1,18,0,8.0,4.0,4.1,9.6,4.0,4.35,0.0
2018,3,1,18,15,4.0,2.0,4.25,9.55,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.75,9.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.2,5.1,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.3,5.7,1.0,0.0,0.0
2018,3,2,6,45,8.0,11.0,1.35,6.3,11.5,10.87,0.0
2018,3,2,7,0,14.0,21.0,1.4,6.9,22.0,22.12,4.6
2018,3,2,7,15,43.5,39.5,1.65,7.3,46.0,52.35,36.47
2018,3,2,7,30,73.0,58.0,1.9,7.7,70.0,82.9,63.64
2018,3,2,7,45,131.5,78.0,2.2,8.15,108.5,129.21,103.88
2018,3,2,8,0,190.0,98.0,2.5,8.6,147.0,189.19,156.15
2018,3,2,8,15,380.5,99.5,2.7,8.9,223.5,301.53,251.89
2018,3,2,8,30,571.0,101.0,2.9,9.2,300.0,432.07,361.39
2018,3,2,8,45,465.0,122.5,3.1,9.5,299.5,421.4,353.39
2018,3,2,9,0,359.0,144.0,3.3,9.8,299.0,402.64,337.73
2018,3,2,9,15,279.5,175.5,3.45,10.0,303.5,389.15,325.59
2018,3,2,9,30,200.0,207.0,3.6,10.2,308.0,366.89,305.55
2018,3,2,9,45,428.5,174.5,3.8,10.4,412.0,544.63,452.38
2018,3,2,10,0,657.0,142.0,4.0,10.6,516.0,721.05,591.8
2018,3,2,10,15,758.5,125.5,4.05,10.7,580.0,814.04,659.62
2018,3,2,10,30,860.0,109.0,4.1,10.8,644.0,906.12,725.7
2018,3,2,10,45,711.5,161.0,4.2,10.9,615.5,859.96,690.44
2018,3,2,11,0,563.0,213.0,4.3,11.0,587.0,789.49,636.86
2018,3,2,11,15,335.0,265.0,4.35,11.0,489.0,623.63,506.07
2018,3,2,11,30,107.0,317.0,4.4,11.0,391.0,430.68,349.3
2018,3,2,11,45,129.0,328.5,4.4,11.05,419.0,484.93,392.79
2018,3,2,12,0,151.0,340.0,4.4,11.1,447.0,521.17,421.18
2018,3,2,12,15,132.0,320.0,4.45,11.1,413.5,479.64,388.41
2018,3,2,12,30,113.0,300.0,4.5,11.1,380.0,437.62,355.29
2018,3,2,12,45,60.0,248.5,4.55,11.1,291.0,308.66,251.4
2018,3,2,13,0,7.0,197.0,4.6,11.1,202.0,188.55,151.98
2018,3,2,13,15,3.5,155.0,4.6,11.0,157.5,144.18,115.57
2018,3,2,13,30,0.0,113.0,4.6,10.9,113.0,101.01,79.65
2018,3,2,13,45,0.0,91.5,4.65,10.8,91.5,81.15,63.14
2018,3,2,14,0,0.0,70.0,4.7,10.7,70.0,62.0,47.1
2018,3,2,14,15,6.0,104.0,4.6,10.55,107.5,97.91,77.84
2018,3,2,14,30,12.0,138.0,4.5,10.4,145.0,135.07,109.49
2018,3,2,14,45,32.0,168.5,4.45,10.25,185.5,190.21,156.55
2018,3,2,15,0,52.0,199.0,4.4,10.1,226.0,237.78,196.92
2018,3,2,15,15,70.5,173.5,4.4,10.1,207.5,221.77,184.5
2018,3,2,15,30,89.0,148.0,4.4,10.1,189.0,214.39,179.12
2018,3,2,15,45,78.5,124.0,4.05,9.75,157.5,177.45,148.08
2018,3,2,16,0,68.0,100.0,3.7,9.4,126.0,141.64,117.66
2018,3,2,16,15,206.0,98.5,3.55,9.2,161.0,215.52,181.23
2018,3,2,16,30,344.0,97.0,3.4,9.0,196.0,273.7,228.04
2018,3,2,16,45,310.0,81.5,3.3,8.8,158.0,221.71,181.31
2018,3,2,17,0,276.0,66.0,3.2,8.6,120.0,173.48,137.36
2018,3,2,17,15,205.5,51.0,3.15,8.45,84.5,119.8,89.7
2018,3,2,17,30,135.0,36.0,3.1,8.3,49.0,70.99,46.14
2018,3,2,17,45,74.5,21.0,3.1,8.2,27.5,33.88,0.0
2018,3,2,18,0,14.0,6.0,3.1,8.1,6.0,6.68,0.0
2018,3,2,18,15,7.0,3.0,3.1,8.0,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.1,5.7,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,6.1,2.0,0.0,0.0
2018,3,3,6,45,86.5,16.0,1.1,6.55,22.0,24.01,0.0
2018,3,3,7,0,168.0,30.0,1.1,7.0,42.0,65.61,27.46
2018,3,3,7,15,293.0,42.5,1.3,7.3,83.5,122.54,86.0
2018,3,3,7,30,418.0,55.0,1.5,7.6,125.0,193.92,147.99
2018,3,3,7,45,496.5,63.5,1.7,7.95,174.0,259.55,207.12
2018,3,3,8,0,575.0,72.0,1.9,8.3,223.0,333.85,273.02
2018,3,3,8,15,517.5,73.5,2.05,8.45,230.0,343.75,285.91
2018,3,3,8,30,460.0,75.0,2.2,8.6,237.0,345.49,290.39
2018,3,3,8,45,317.5,94.0,2.3,8.75,213.0,302.86,255.75
2018,3,3,9,0,175.0,113.0,2.4,8.9,189.0,238.13,200.67
2018,3,3,9,15,420.5,120.0,2.5,9.0,328.0,437.61,368.4
2018,3,3,9,30,666.0,127.0,2.6,9.1,467.0,654.27,540.27
2018,3,3,9,45,477.5,171.5,2.7,9.2,424.5,579.8,477.89
2018,3,3,10,0,289.0,216.0,2.8,9.3,382.0,479.9,395.9
2018,3,3,10,15,196.5,217.5,2.85,9.35,333.0,398.64,329.62
2018,3,3,10,30,104.0,219.0,2.9,9.4,284.0,324.68,267.44
2018,3,3,10,45,266.0,229.0,2.95,9.5,404.5,503.33,413.92
2018,3,3,11,0,428.0,239.0,3.0,9.6,525.0,691.8,560.07
2018,3,3,11,15,434.0,250.5,3.05,9.55,547.0,720.1,579.58
2018,3,3,11,30,440.0,262.0,3.1,9.5,569.0,746.59,598.87
2018,3,3,11,45,306.0,288.0,3.15,9.5,503.0,631.46,509.02
2018,3,3,12,0,172.0,314.0,3.2,9.5,437.0,511.64,413.89
2018,3,3,12,15,119.0,293.5,3.25,9.45,378.5,435.88,354.09
2018,3,3,12,30,66.0,273.0,3.3,9.4,320.0,341.61,278.21
2018,3,3,12,45,112.0,247.0,3.4,9.35,326.0,375.69,307.98
2018,3,3,13,0,158.0,221.0,3.5,9.3,332.0,390.84,322.28
2018,3,3,13,15,84.5,157.0,3.5,9.2,216.0,247.05,204.25
2018,3,3,13,30,11.0,93.0,3.5,9.1,100.0,98.07,78.11
2018,3,3,13,45,5.5,80.0,3.5,9.0,83.5,76.03,59.49
2018,3,3,14,0,0.0,67.0,3.5,8.9,67.0,59.33,45.16
2018,3,3,14,15,2.5,106.5,3.5,8.8,108.0,97.17,77.53
2018,3,3,14,30,5.0,146.0,3.5,8.7,149.0,136.84,111.24
2018,3,3,14,45,72.5,173.0,3.45,8.55,211.5,227.32,189.61
2018,3,3,15,0,140.0,200.0,3.4,8.4,274.0,318.13,266.43
2018,3,3,15,15,120.0,179.5,3.4,8.4,239.5,275.01,230.5
2018,3,3,15,30,100.0,159.0,3.4,8.4,205.0,233.54,195.93
2018,3,3,15,45,152.0,139.0,3.15,8.05,201.0,239.27,202.14
2018,3,3,16,0,204.0,119.0,2.9,7.7,197.0,248.32,210.23
2018,3,3,16,15,204.0,108.5,2.65,7.5,177.5,225.29,189.9
2018,3,3,16,30,204.0,98.0,2.4,7.3,158.0,201.97,168.77
2018,3,3,16,45,212.5,84.0,2.1,7.05,136.0,177.93,146.19
2018,3,3,17,0,221.0,70.0,1.8,6.8,114.0,152.74,121.63
2018,3,3,17,15,176.5,53.0,1.7,6.55,81.5,108.47,81.68
2018,3,3,17,30,132.0,36.0,1.6,6.3,49.0,69.81,46.2
2018,3,3,17,45,89.0,22.0,1.45,6.1,28.5,37.06,0.0
2018,3,3,18,0,46.0,8.0,1.3,5.9,8.0,11.26,0.0
2018,3,3,18,15,23.0,4.0,1.3,5.75,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
