Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,30,830.0,129.0,2.5,20.6,715.0,846.46,643.53
2018,4,3,14,45,808.5,124.0,2.6,20.45,669.5,790.24,607.15
2018,4,3,15,0,787.0,119.0,2.7,20.3,624.0,732.98,569.22
2018,4,3,15,15,780.0,113.0,2.7,20.3,585.0,684.23,534.96
2018,4,3,15,30,773.0,107.0,2.7,20.3,546.0,633.75,497.81
2018,4,3,15,45,756.0,105.0,2.8,19.5,504.0,580.94,459.41
2018,4,3,16,0,739.0,103.0,2.9,18.7,462.0,526.56,418.22
2018,4,3,16,15,702.0,98.0,2.85,18.05,409.0,459.19,364.8
2018,4,3,16,30,665.0,93.0,2.8,17.4,356.0,394.55,311.75
2018,4,3,16,45,618.5,87.0,2.75,16.7,304.5,328.45,256.01
2018,4,3,17,0,572.0,81.0,2.7,16.0,253.0,267.0,202.68
2018,4,3,17,15,504.5,72.0,2.55,15.1,202.0,202.45,146.98
2018,4,3,17,30,437.0,63.0,2.4,14.2,151.0,146.02,98.82
2018,4,3,17,45,334.0,51.0,2.25,13.3,106.5,89.39,54.55
2018,4,3,18,0,231.0,39.0,2.1,12.4,62.0,47.97,25.54
2018,4,3,18,15,129.0,23.5,2.05,12.0,35.0,18.66,0.0
2018,4,3,18,30,27.0,8.0,2.0,11.6,8.0,7.28,0.0
2018,4,3,18,45,13.5,4.0,1.95,11.15,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,5,45,3.5,5.0,1.75,9.4,5.0,0.0,0.0
2018,4,4,6,0,7.0,10.0,1.9,9.7,10.0,9.1,0.0
2018,4,4,6,15,40.5,28.0,2.1,10.15,33.0,25.21,11.44
2018,4,4,6,30,74.0,46.0,2.3,10.6,56.0,48.25,31.79
2018,4,4,6,45,121.0,66.0,2.5,11.05,90.5,79.8,57.12
2018,4,4,7,0,168.0,86.0,2.7,11.5,125.0,120.14,90.85
2018,4,4,7,15,176.5,103.5,2.65,12.0,153.5,151.65,118.97
2018,4,4,7,30,185.0,121.0,2.6,12.5,182.0,184.19,147.61
2018,4,4,7,45,283.0,135.0,2.55,12.95,246.5,250.9,202.99
2018,4,4,8,0,381.0,149.0,2.5,13.4,311.0,335.88,272.78
2018,4,4,8,15,437.5,158.0,2.5,13.85,365.5,399.1,324.13
2018,4,4,8,30,494.0,167.0,2.5,14.3,420.0,467.7,378.59
2018,4,4,8,45,561.5,164.0,2.45,14.8,477.0,535.99,431.49
2018,4,4,9,0,629.0,161.0,2.4,15.3,534.0,614.87,490.75
2018,4,4,9,15,443.5,230.0,2.4,15.7,502.0,575.86,456.94
2018,4,4,9,30,258.0,299.0,2.4,16.1,470.0,513.18,405.02
2018,4,4,9,45,229.5,320.0,2.4,16.45,478.5,511.69,402.61
2018,4,4,10,0,201.0,341.0,2.4,16.8,487.0,518.87,406.01
2018,4,4,10,15,441.0,276.5,2.4,17.1,613.5,700.07,543.74
2018,4,4,10,30,681.0,212.0,2.4,17.4,740.0,874.5,669.08
2018,4,4,10,45,666.0,227.5,2.45,17.65,756.0,895.55,680.67
2018,4,4,11,0,651.0,243.0,2.5,17.9,772.0,912.89,690.98
2018,4,4,11,15,587.5,278.5,2.45,18.05,762.5,895.62,676.0
2018,4,4,11,30,524.0,314.0,2.4,18.2,753.0,878.33,661.24
2018,4,4,11,45,648.0,257.5,2.35,18.4,804.5,954.41,715.09
2018,4,4,12,0,772.0,201.0,2.3,18.6,856.0,1025.36,760.72
2018,4,4,12,15,849.0,161.0,2.35,18.6,880.5,1053.92,779.13
2018,4,4,12,30,926.0,121.0,2.4,18.6,905.0,1074.44,792.86
2018,4,4,12,45,848.0,156.5,2.4,18.65,868.5,1038.33,769.23
2018,4,4,13,0,770.0,192.0,2.4,18.7,832.0,995.27,741.53
2018,4,4,13,15,642.5,243.0,2.5,18.6,770.0,910.4,686.21
2018,4,4,13,30,515.0,294.0,2.6,18.5,708.0,822.43,624.75
2018,4,4,13,45,493.5,292.0,2.7,18.45,679.0,785.92,600.92
2018,4,4,14,0,472.0,290.0,2.8,18.4,650.0,748.33,575.49
2018,4,4,14,15,344.5,305.5,2.85,18.2,562.5,623.14,484.2
2018,4,4,14,30,217.0,321.0,2.9,18.0,475.0,506.33,396.53
2018,4,4,14,45,277.5,295.0,2.95,17.85,481.0,529.69,417.0
2018,4,4,15,0,338.0,269.0,3.0,17.7,487.0,534.59,422.82
2018,4,4,15,15,277.0,260.0,3.0,17.7,430.5,465.0,369.33
2018,4,4,15,30,216.0,251.0,3.0,17.7,374.0,391.1,312.08
2018,4,4,15,45,235.0,225.5,2.85,17.1,349.0,372.95,299.11
2018,4,4,16,0,254.0,200.0,2.7,16.5,324.0,343.17,276.26
2018,4,4,16,15,169.5,179.5,2.6,16.0,258.5,258.4,208.27
2018,4,4,16,30,85.0,159.0,2.5,15.5,193.0,185.36,149.05
2018,4,4,16,45,127.5,138.5,2.4,15.05,181.0,180.46,144.42
2018,4,4,17,0,170.0,118.0,2.3,14.6,169.0,165.12,129.77
2018,4,4,17,15,140.0,97.0,2.1,13.95,133.5,125.93,96.46
2018,4,4,17,30,110.0,76.0,1.9,13.3,98.0,90.68,66.7
2018,4,4,17,45,80.0,56.5,1.7,12.7,70.0,60.88,42.08
2018,4,4,18,0,50.0,37.0,1.5,12.1,42.0,35.28,21.16
2018,4,4,18,15,30.5,21.5,1.5,11.9,24.0,17.83,0.0
2018,4,4,18,30,11.0,6.0,1.5,11.7,6.0,5.46,0.0
2018,4,4,18,45,5.5,3.0,1.55,11.55,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.45,9.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.5,10.2,4.0,3.64,0.0
2018,4,5,6,15,4.0,5.0,1.65,10.65,5.0,4.58,0.0
2018,4,5,6,30,0.0,6.0,1.8,11.1,6.0,5.26,0.0
2018,4,5,6,45,0.0,7.5,2.0,11.5,7.5,6.58,0.0
2018,4,5,7,0,0.0,9.0,2.2,11.9,9.0,7.9,1.19
2018,4,5,7,15,6.0,36.0,2.1,12.1,38.0,33.44,23.19
2018,4,5,7,30,12.0,63.0,2.0,12.3,67.0,59.86,45.85
2018,4,5,7,45,19.0,93.5,1.95,12.45,101.0,93.33,74.27
2018,4,5,8,0,26.0,124.0,1.9,12.6,135.0,126.74,102.24
2018,4,5,8,15,57.5,165.5,1.95,13.2,194.0,185.05,150.32
2018,4,5,8,30,89.0,207.0,2.0,13.8,253.0,247.62,200.87
2018,4,5,8,45,192.5,229.0,2.0,14.4,340.5,348.76,281.99
2018,4,5,9,0,296.0,251.0,2.0,15.0,428.0,462.35,370.09
2018,4,5,9,15,290.5,257.5,2.0,15.5,441.0,480.71,382.37
2018,4,5,9,30,285.0,264.0,2.0,16.0,454.0,497.62,393.88
2018,4,5,9,45,158.5,272.5,2.0,16.55,379.0,404.1,319.11
2018,4,5,10,0,32.0,281.0,2.0,17.1,304.0,298.76,233.93
2018,4,5,10,15,31.5,280.0,1.95,17.3,303.5,298.62,233.67
2018,4,5,10,30,31.0,279.0,1.9,17.5,303.0,298.34,232.91
2018,4,5,10,45,19.5,240.0,1.8,17.65,255.5,237.99,185.48
2018,4,5,11,0,8.0,201.0,1.7,17.8,208.0,190.3,147.66
2018,4,5,11,15,29.0,279.5,1.85,17.8,304.0,299.66,233.36
2018,4,5,11,30,50.0,358.0,2.0,17.8,400.0,402.62,311.35
2018,4,5,11,45,48.5,352.0,2.15,17.8,393.0,395.42,305.59
2018,4,5,12,0,47.0,346.0,2.3,17.8,386.0,387.93,300.21
2018,4,5,12,15,28.5,285.5,2.45,17.6,310.0,306.54,238.38
2018,4,5,12,30,10.0,225.0,2.6,17.4,234.0,215.5,167.7
2018,4,5,12,45,11.5,235.0,2.7,17.2,245.0,226.42,176.79
2018,4,5,13,0,13.0,245.0,2.8,17.0,256.0,237.29,185.6
2018,4,5,13,15,12.5,243.0,2.8,16.8,253.5,234.64,183.74
2018,4,5,13,30,12.0,241.0,2.8,16.6,251.0,231.96,181.92
2018,4,5,13,45,11.5,238.0,2.85,16.4,247.0,228.31,179.39
2018,4,5,14,0,11.0,235.0,2.9,16.2,243.0,224.66,176.88
2018,4,5,14,15,11.0,229.5,2.8,15.9,237.5,219.06,172.87
2018,4,5,14,30,11.0,224.0,2.7,15.6,232.0,213.45,168.87
2018,4,5,14,45,7.5,202.0,2.6,15.3,207.5,189.38,149.98
2018,4,5,15,0,4.0,180.0,2.5,15.0,183.0,165.73,131.3
2018,4,5,15,15,3.0,170.0,2.5,15.0,172.0,155.52,123.35
2018,4,5,15,30,2.0,160.0,2.5,15.0,161.0,145.44,115.45
2018,4,5,15,45,4.0,156.5,2.2,14.4,158.5,143.37,114.38
2018,4,5,16,0,6.0,153.0,1.9,13.8,156.0,141.11,113.09
2018,4,5,16,15,5.5,137.5,1.75,13.55,140.0,126.21,101.12
2018,4,5,16,30,5.0,122.0,1.6,13.3,124.0,111.43,89.13
2018,4,5,16,45,8.0,110.5,1.45,13.1,113.0,101.75,81.19
2018,4,5,17,0,11.0,99.0,1.3,12.9,102.0,91.71,72.7
2018,4,5,17,15,5.5,78.0,1.2,12.7,79.5,70.59,54.8
2018,4,5,17,30,0.0,57.0,1.1,12.5,57.0,50.36,37.51
2018,4,5,17,45,0.0,41.5,0.95,12.3,41.5,36.56,25.32
2018,4,5,18,0,0.0,26.0,0.8,12.1,26.0,22.93,12.92
2018,4,5,18,15,5.5,15.5,0.75,12.05,15.5,13.74,0.0
2018,4,5,18,30,11.0,5.0,0.7,12.0,5.0,4.55,0.0
2018,4,5,18,45,5.5,2.5,0.65,11.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,12.2,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,12.3,3.0,2.73,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.4,4.5,3.94,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.5,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.6,7.5,6.58,0.0
2018,4,6,7,0,0.0,9.0,2.7,12.7,9.0,7.9,1.17
2018,4,6,7,15,0.0,13.0,2.85,12.95,13.0,11.42,4.24
2018,4,6,7,30,0.0,17.0,3.0,13.2,17.0,14.95,7.27
2018,4,6,7,45,0.0,35.0,3.15,13.4,35.0,30.85,20.91
2018,4,6,8,0,0.0,53.0,3.3,13.6,53.0,46.8,34.43
2018,4,6,8,15,0.0,64.5,3.4,14.0,64.5,57.02,42.9
2018,4,6,8,30,0.0,76.0,3.5,14.4,76.0,67.26,51.28
2018,4,6,8,45,0.0,96.5,3.65,14.8,96.5,85.63,66.36
2018,4,6,9,0,0.0,117.0,3.8,15.2,117.0,104.3,81.5
2018,4,6,9,15,0.5,109.5,3.85,15.5,110.0,97.82,75.84
2018,4,6,9,30,1.0,102.0,3.9,15.8,103.0,91.42,70.33
2018,4,6,9,45,1.5,119.5,3.95,16.1,120.5,107.85,83.57
2018,4,6,10,0,2.0,137.0,4.0,16.4,138.0,124.43,96.8
2018,4,6,10,15,1.5,127.5,3.95,16.55,128.5,115.37,89.19
2018,4,6,10,30,1.0,118.0,3.9,16.7,119.0,106.31,81.65
2018,4,6,10,45,1.5,132.5,3.8,16.8,134.0,120.15,92.74
2018,4,6,11,0,2.0,147.0,3.7,16.9,149.0,134.08,103.82
2018,4,6,11,15,4.5,171.5,3.7,16.95,175.5,159.35,124.07
2018,4,6,11,30,7.0,196.0,3.7,17.0,202.0,184.88,144.37
2018,4,6,11,45,8.0,204.0,3.7,17.05,211.0,193.51,151.13
2018,4,6,12,0,9.0,212.0,3.7,17.1,220.0,202.13,157.92
2018,4,6,12,15,11.0,230.0,3.75,17.15,239.5,221.23,173.02
2018,4,6,12,30,13.0,248.0,3.8,17.2,259.0,240.37,188.09
2018,4,6,12,45,14.0,244.5,3.8,17.25,256.5,237.89,186.19
2018,4,6,13,0,15.0,241.0,3.8,17.3,254.0,235.33,184.29
2018,4,6,13,15,11.0,218.0,3.8,17.25,227.5,209.28,163.77
2018,4,6,13,30,7.0,195.0,3.8,17.2,201.0,183.49,143.37
2018,4,6,13,45,13.5,221.5,3.8,17.2,232.0,214.34,168.33
2018,4,6,14,0,20.0,248.0,3.8,17.2,263.0,245.07,192.99
2018,4,6,14,15,16.0,219.5,3.7,17.15,231.5,213.75,168.3
2018,4,6,14,30,12.0,191.0,3.6,17.1,200.0,182.92,143.93
2018,4,6,14,45,6.5,156.0,3.5,17.05,161.0,145.38,113.87
2018,4,6,15,0,1.0,121.0,3.4,17.0,122.0,108.71,84.18
2018,4,6,15,15,3.5,130.5,3.4,17.0,132.5,119.14,93.05
2018,4,6,15,30,6.0,140.0,3.4,17.0,143.0,129.39,101.75
2018,4,6,15,45,34.0,153.5,3.15,16.8,170.5,163.46,130.45
2018,4,6,16,0,62.0,167.0,2.9,16.6,198.0,189.9,152.5
2018,4,6,16,15,64.0,149.0,2.8,16.5,178.0,169.79,136.13
2018,4,6,16,30,66.0,131.0,2.7,16.4,158.0,149.48,119.38
2018,4,6,16,45,71.0,107.0,2.6,16.3,132.0,128.37,101.56
2018,4,6,17,0,76.0,83.0,2.5,16.2,106.0,101.98,78.87
2018,4,6,17,15,78.0,69.0,2.3,16.05,89.0,83.84,62.77
2018,4,6,17,30,80.0,55.0,2.1,15.9,72.0,65.51,46.36
2018,4,6,17,45,65.5,42.0,1.95,15.75,53.5,45.99,29.97
2018,4,6,18,0,51.0,29.0,1.8,15.6,35.0,28.47,15.74
2018,4,6,18,15,30.0,17.0,1.8,15.55,20.0,14.6,0.0
2018,4,6,18,30,9.0,5.0,1.8,15.5,5.0,4.55,0.0
2018,4,6,18,45,4.5,2.5,1.75,15.45,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.0,3.05,13.75,5.0,4.55,0.0
2018,4,7,6,0,2.0,10.0,3.0,13.7,10.0,8.79,0.0
2018,4,7,6,15,1.0,22.5,3.05,13.8,22.5,19.86,9.72
2018,4,7,6,30,0.0,35.0,3.1,13.9,35.0,30.86,20.19
2018,4,7,6,45,2.0,51.5,3.2,14.0,52.0,45.76,33.19
2018,4,7,7,0,4.0,68.0,3.3,14.1,69.0,61.07,46.46
2018,4,7,7,15,8.5,87.0,3.4,14.3,89.5,79.75,62.33
2018,4,7,7,30,13.0,106.0,3.5,14.5,110.0,99.12,78.62
2018,4,7,7,45,43.0,138.0,3.6,14.7,156.0,145.21,116.87
2018,4,7,8,0,73.0,170.0,3.7,14.9,202.0,192.97,156.26
2018,4,7,8,15,47.0,159.5,3.7,15.1,181.0,173.36,139.79
2018,4,7,8,30,21.0,149.0,3.7,15.3,160.0,150.76,120.61
2018,4,7,8,45,19.5,167.5,3.7,15.55,178.5,163.46,130.59
2018,4,7,9,0,18.0,186.0,3.7,15.8,197.0,180.67,144.09
2018,4,7,9,15,15.5,197.5,3.65,16.1,207.5,190.45,151.37
2018,4,7,9,30,13.0,209.0,3.6,16.4,218.0,200.0,158.42
2018,4,7,9,45,95.0,252.0,3.6,16.65,322.0,330.46,263.74
2018,4,7,10,0,177.0,295.0,3.6,16.9,426.0,449.24,356.54
2018,4,7,10,15,251.5,310.5,3.65,17.05,504.0,551.94,434.84
2018,4,7,10,30,326.0,326.0,3.7,17.2,582.0,645.58,504.78
2018,4,7,10,45,318.0,352.0,3.75,17.4,607.5,675.14,524.52
2018,4,7,11,0,310.0,378.0,3.8,17.6,633.0,703.02,543.25
2018,4,7,11,15,273.5,382.5,3.9,17.65,610.5,678.47,524.22
2018,4,7,11,30,237.0,387.0,4.0,17.7,588.0,651.41,503.57
2018,4,7,11,45,235.0,378.5,4.05,17.75,579.0,643.2,497.74
2018,4,7,12,0,233.0,370.0,4.1,17.8,570.0,633.64,490.86
2018,4,7,12,15,214.0,367.0,4.15,17.8,550.5,611.4,474.2
2018,4,7,12,30,195.0,364.0,4.2,17.8,531.0,571.62,444.82
2018,4,7,12,45,198.0,385.0,4.3,17.75,553.0,594.93,462.47
2018,4,7,13,0,201.0,406.0,4.4,17.7,575.0,617.19,479.1
2018,4,7,13,15,236.0,385.5,4.4,17.6,580.0,641.09,498.17
2018,4,7,13,30,271.0,365.0,4.4,17.5,585.0,646.67,503.99
2018,4,7,13,45,356.0,326.0,4.45,17.4,606.0,676.44,529.52
2018,4,7,14,0,441.0,287.0,4.5,17.3,627.0,714.35,560.42
2018,4,7,14,15,485.0,265.5,4.5,17.1,625.5,714.11,562.2
2018,4,7,14,30,529.0,244.0,4.5,16.9,624.0,708.98,560.48
2018,4,7,14,45,470.5,249.0,4.5,16.65,573.5,644.34,512.15
2018,4,7,15,0,412.0,254.0,4.5,16.4,523.0,582.49,465.4
2018,4,7,15,15,387.5,240.0,4.5,16.4,479.5,519.63,417.7
2018,4,7,15,30,363.0,226.0,4.5,16.4,436.0,468.7,378.2
2018,4,7,15,45,420.0,193.0,4.35,15.85,416.5,457.99,370.94
2018,4,7,16,0,477.0,160.0,4.2,15.3,397.0,431.19,349.99
2018,4,7,16,15,506.5,138.5,4.1,14.95,366.0,394.93,319.82
2018,4,7,16,30,536.0,117.0,4.0,14.6,335.0,354.39,284.77
2018,4,7,16,45,524.5,106.0,3.85,14.25,295.0,304.64,240.95
2018,4,7,17,0,513.0,95.0,3.7,13.9,255.0,255.54,196.51
2018,4,7,17,15,453.5,85.5,3.3,13.4,207.5,196.88,145.09
2018,4,7,17,30,394.0,76.0,2.9,12.9,160.0,145.28,100.65
2018,4,7,17,45,295.5,61.5,2.55,12.35,114.5,91.96,58.96
2018,4,7,18,0,197.0,47.0,2.2,11.8,69.0,51.3,30.48
2018,4,7,18,15,109.0,28.5,2.05,11.5,39.5,22.74,3.04
2018,4,7,18,30,21.0,10.0,1.9,11.2,10.0,9.1,0.0
2018,4,7,18,45,10.5,5.0,1.75,10.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,47.5,10.5,1.6,8.9,13.0,9.55,0.0
2018,4,8,6,0,95.0,21.0,1.7,9.4,26.0,16.61,0.0
2018,4,8,6,15,215.5,37.0,2.05,9.9,64.5,38.57,20.77
2018,4,8,6,30,336.0,53.0,2.4,10.4,103.0,81.87,49.58
2018,4,8,6,45,426.5,62.5,2.7,10.95,152.5,132.03,88.21
2018,4,8,7,0,517.0,72.0,3.0,11.5,202.0,191.91,138.46
2018,4,8,7,15,576.0,80.0,3.1,11.8,255.5,252.35,192.18
2018,4,8,7,30,635.0,88.0,3.2,12.1,309.0,319.51,251.57
2018,4,8,7,45,677.0,92.5,3.3,12.45,362.0,382.49,306.93
2018,4,8,8,0,719.0,97.0,3.4,12.8,415.0,449.22,363.91
2018,4,8,8,15,747.0,101.5,3.4,13.2,466.0,511.88,415.81
2018,4,8,8,30,775.0,106.0,3.4,13.6,517.0,575.08,466.43
2018,4,8,8,45,795.0,110.0,3.35,14.0,564.0,634.25,512.15
2018,4,8,9,0,815.0,114.0,3.3,14.4,611.0,693.23,556.25
2018,4,8,9,15,834.5,115.0,3.3,14.7,654.0,748.18,596.13
2018,4,8,9,30,854.0,116.0,3.3,15.0,697.0,802.15,633.07
2018,4,8,9,45,869.0,116.5,3.25,15.35,734.5,850.59,665.01
2018,4,8,10,0,884.0,117.0,3.2,15.7,772.0,889.63,689.84
2018,4,8,10,15,891.5,119.0,3.25,16.0,802.0,928.09,714.85
2018,4,8,10,30,899.0,121.0,3.3,16.3,832.0,963.61,737.64
2018,4,8,10,45,903.5,123.5,3.3,16.55,854.5,993.67,756.35
2018,4,8,11,0,908.0,126.0,3.3,16.8,877.0,1020.27,772.7
2018,4,8,11,15,911.0,127.5,3.3,17.0,892.0,1040.78,785.09
2018,4,8,11,30,914.0,129.0,3.3,17.2,907.0,1057.55,795.09
2018,4,8,11,45,914.5,130.0,3.3,17.4,913.5,1067.47,800.63
2018,4,8,12,0,915.0,131.0,3.3,17.6,920.0,1073.46,803.75
2018,4,8,12,15,915.5,130.5,3.3,17.75,919.0,1073.98,803.55
2018,4,8,12,30,916.0,130.0,3.3,17.9,918.0,1070.54,800.94
2018,4,8,12,45,915.0,128.5,3.3,18.0,908.5,1060.63,794.35
2018,4,8,13,0,914.0,127.0,3.3,18.1,899.0,1046.84,785.36
2018,4,8,13,15,909.0,126.5,3.25,18.15,881.0,1026.38,771.77
2018,4,8,13,30,904.0,126.0,3.2,18.2,863.0,1002.31,755.91
2018,4,8,13,45,897.0,124.5,3.15,18.25,837.5,971.9,735.82
2018,4,8,14,0,890.0,123.0,3.1,18.3,812.0,938.28,713.58
2018,4,8,14,15,879.0,121.0,3.1,18.25,778.5,897.66,687.08
2018,4,8,14,30,868.0,119.0,3.1,18.2,745.0,861.54,663.56
2018,4,8,14,45,854.0,117.0,3.05,18.1,706.0,812.97,630.8
2018,4,8,15,0,840.0,115.0,3.0,18.0,667.0,762.59,596.46
2018,4,8,15,15,822.5,112.0,3.0,18.0,622.5,707.19,557.13
2018,4,8,15,30,805.0,109.0,3.0,18.0,578.0,650.92,515.23
2018,4,8,15,45,780.0,106.0,3.0,17.65,529.0,589.57,468.92
2018,4,8,16,0,755.0,103.0,3.0,17.3,480.0,529.42,421.99
2018,4,8,16,15,719.5,99.0,2.9,16.9,427.5,463.17,368.64
2018,4,8,16,30,684.0,95.0,2.8,16.5,375.0,399.43,315.63
2018,4,8,16,45,635.0,89.5,2.7,16.1,321.5,332.08,258.42
2018,4,8,17,0,586.0,84.0,2.6,15.7,268.0,269.66,204.08
2018,4,8,17,15,516.0,76.0,2.4,14.95,216.0,205.03,148.43
2018,4,8,17,30,446.0,68.0,2.2,14.2,164.0,148.81,100.78
2018,4,8,17,45,342.5,56.0,2.0,13.4,117.5,91.99,56.78
2018,4,8,18,0,239.0,44.0,1.8,12.6,71.0,50.49,28.75
2018,4,8,18,15,136.0,26.5,1.75,12.2,40.5,20.9,4.23
2018,4,8,18,30,33.0,9.0,1.7,11.8,10.0,8.19,0.0
2018,4,8,18,45,16.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,45,12.5,9.5,0.95,9.85,10.0,8.64,0.0
2018,4,9,6,0,25.0,19.0,0.9,10.2,20.0,16.03,0.0
2018,4,9,6,15,52.0,37.5,1.1,10.9,44.0,33.87,20.63
2018,4,9,6,30,79.0,56.0,1.3,11.6,68.0,57.68,39.86
2018,4,9,6,45,111.5,76.5,1.5,12.25,101.0,87.95,64.52
2018,4,9,7,0,144.0,97.0,1.7,12.9,134.0,122.66,93.63
2018,4,9,7,15,153.5,117.5,1.8,13.3,165.0,154.91,121.77
2018,4,9,7,30,163.0,138.0,1.9,13.7,196.0,188.4,150.58
2018,4,9,7,45,195.5,160.0,1.95,14.15,240.0,234.02,188.51
2018,4,9,8,0,228.0,182.0,2.0,14.6,284.0,289.35,233.62
2018,4,9,8,15,196.0,207.0,1.95,15.1,302.0,305.05,245.92
2018,4,9,8,30,164.0,232.0,1.9,15.6,320.0,322.91,259.21
2018,4,9,8,45,247.5,244.0,1.9,16.15,389.5,406.61,324.67
2018,4,9,9,0,331.0,256.0,1.9,16.7,459.0,490.45,388.37
2018,4,9,9,15,445.0,238.0,1.9,17.25,531.0,584.15,458.44
2018,4,9,9,30,559.0,220.0,1.9,17.8,603.0,676.96,525.91
2018,4,9,9,45,664.5,193.5,1.85,18.35,672.0,766.62,588.69
2018,4,9,10,0,770.0,167.0,1.8,18.9,741.0,856.18,647.86
2018,4,9,10,15,742.5,187.0,1.8,19.35,758.0,879.98,660.84
2018,4,9,10,30,715.0,207.0,1.8,19.8,775.0,898.95,671.24
2018,4,9,10,45,786.5,180.0,1.75,20.25,820.5,951.12,702.96
2018,4,9,11,0,858.0,153.0,1.7,20.7,866.0,1010.45,738.21
2018,4,9,11,15,875.5,146.5,1.65,21.05,885.0,1036.34,751.69
2018,4,9,11,30,893.0,140.0,1.6,21.4,904.0,1047.29,756.07
2018,4,9,11,45,881.5,147.5,1.5,21.7,906.0,1063.68,763.4
2018,4,9,12,0,870.0,155.0,1.4,22.0,908.0,1064.4,760.86
2018,4,9,12,15,875.0,151.0,1.4,22.3,907.5,1065.65,760.73
2018,4,9,12,30,880.0,147.0,1.4,22.6,907.0,1062.97,758.3
2018,4,9,12,45,862.0,154.0,1.4,22.85,891.5,1045.06,746.75
2018,4,9,13,0,844.0,161.0,1.4,23.1,876.0,1023.59,733.27
2018,4,9,13,15,841.5,156.0,1.3,23.3,857.0,1001.45,717.97
2018,4,9,13,30,839.0,151.0,1.2,23.5,838.0,975.8,700.55
2018,4,9,13,45,639.5,231.0,1.15,23.75,745.5,858.11,624.18
2018,4,9,14,0,440.0,311.0,1.1,24.0,653.0,735.4,539.02
2018,4,9,14,15,427.5,301.0,1.0,24.05,622.0,697.77,514.34
2018,4,9,14,30,415.0,291.0,0.9,24.1,591.0,659.27,487.93
2018,4,9,14,45,429.0,263.5,0.75,24.2,559.5,623.88,463.58
2018,4,9,15,0,443.0,236.0,0.6,24.3,528.0,585.84,437.04
2018,4,9,15,15,448.5,220.0,0.6,24.3,499.0,550.64,413.37
2018,4,9,15,30,454.0,204.0,0.6,24.3,470.0,513.62,387.78
2018,4,9,15,45,439.0,190.0,0.6,24.1,429.5,464.55,352.89
2018,4,9,16,0,424.0,176.0,0.6,23.9,389.0,416.02,317.46
2018,4,9,16,15,399.5,160.0,0.7,23.3,344.0,361.69,277.51
2018,4,9,16,30,375.0,144.0,0.8,22.7,299.0,309.49,237.6
2018,4,9,16,45,387.5,121.5,0.85,22.1,262.5,267.15,203.22
2018,4,9,17,0,400.0,99.0,0.9,21.5,226.0,222.93,165.65
2018,4,9,17,15,360.5,84.5,0.95,20.45,183.0,171.73,123.1
2018,4,9,17,30,321.0,70.0,1.0,19.4,140.0,125.35,84.62
2018,4,9,17,45,281.0,54.5,1.1,18.4,103.5,83.01,50.96
2018,4,9,18,0,241.0,39.0,1.2,17.4,67.0,45.91,24.65
2018,4,9,18,15,149.5,25.0,1.2,16.9,39.5,19.68,4.89
2018,4,9,18,30,58.0,11.0,1.2,16.4,12.0,10.01,0.0
2018,4,9,18,45,29.0,5.5,1.25,15.85,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,5,45,5.0,2.0,1.6,12.2,2.5,1.82,0.0
2018,4,10,6,0,10.0,4.0,1.6,12.4,5.0,3.44,0.0
2018,4,10,6,15,5.0,6.5,1.75,12.8,7.0,5.99,0.0
2018,4,10,6,30,0.0,9.0,1.9,13.2,9.0,7.9,1.03
2018,4,10,6,45,1.0,19.0,2.05,13.6,19.5,16.87,8.77
2018,4,10,7,0,2.0,29.0,2.2,14.0,30.0,25.99,16.65
2018,4,10,7,15,10.0,63.5,2.3,14.35,67.0,59.06,44.74
2018,4,10,7,30,18.0,98.0,2.4,14.7,104.0,95.58,75.46
2018,4,10,7,45,65.0,134.5,2.5,15.0,163.0,150.67,120.94
2018,4,10,8,0,112.0,171.0,2.6,15.3,222.0,217.54,175.72
2018,4,10,8,15,165.0,200.5,2.7,15.55,284.5,282.0,227.91
2018,4,10,8,30,218.0,230.0,2.8,15.8,347.0,352.38,284.05
2018,4,10,8,45,178.5,254.5,2.85,16.0,356.0,364.08,292.13
2018,4,10,9,0,139.0,279.0,2.9,16.2,365.0,371.52,296.58
2018,4,10,9,15,139.5,299.0,2.95,16.35,390.0,399.83,317.89
2018,4,10,9,30,140.0,319.0,3.0,16.5,415.0,427.9,338.65
2018,4,10,9,45,158.5,338.0,3.05,16.65,452.5,469.4,369.88
2018,4,10,10,0,177.0,357.0,3.1,16.8,490.0,511.88,401.42
2018,4,10,10,15,153.5,365.5,3.05,16.9,484.0,506.82,395.97
2018,4,10,10,30,130.0,374.0,3.0,17.0,478.0,499.67,389.2
2018,4,10,10,45,87.0,362.0,2.95,17.15,432.5,436.06,339.74
2018,4,10,11,0,44.0,350.0,2.9,17.3,387.0,384.26,298.82
2018,4,10,11,15,52.0,368.5,2.9,17.25,413.0,412.41,320.39
2018,4,10,11,30,60.0,387.0,2.9,17.2,439.0,440.66,341.58
2018,4,10,11,45,58.0,385.5,2.85,17.15,436.0,437.78,339.09
2018,4,10,12,0,56.0,384.0,2.8,17.1,433.0,434.56,336.53
2018,4,10,12,15,69.5,397.5,2.8,17.0,458.0,462.41,357.92
2018,4,10,12,30,83.0,411.0,2.8,16.9,483.0,489.89,378.8
2018,4,10,12,45,111.5,415.5,2.85,16.8,511.0,538.47,415.78
2018,4,10,13,0,140.0,420.0,2.9,16.7,539.0,569.33,439.56
2018,4,10,13,15,91.0,350.0,2.9,16.6,427.0,430.03,335.46
2018,4,10,13,30,42.0,280.0,2.9,16.5,315.0,309.65,243.02
2018,4,10,13,45,31.5,253.5,2.95,16.35,279.0,271.91,214.12
2018,4,10,14,0,21.0,227.0,3.0,16.2,243.0,234.86,185.14
2018,4,10,14,15,40.5,272.5,3.05,16.05,302.5,296.16,234.44
2018,4,10,14,30,60.0,318.0,3.1,15.9,362.0,356.68,282.32
2018,4,10,14,45,52.0,295.5,3.1,15.75,332.0,324.72,257.67
2018,4,10,15,0,44.0,273.0,3.1,15.6,302.0,293.46,233.67
2018,4,10,15,15,31.0,239.0,3.1,15.6,259.0,248.04,197.93
2018,4,10,15,30,18.0,205.0,3.1,15.6,216.0,197.57,157.68
2018,4,10,15,45,17.5,186.5,3.2,15.3,196.5,179.0,143.29
2018,4,10,16,0,17.0,168.0,3.3,15.0,177.0,160.54,128.73
2018,4,10,16,15,9.0,124.5,3.3,14.8,129.0,115.55,91.84
2018,4,10,16,30,1.0,81.0,3.3,14.6,81.0,72.14,55.74
2018,4,10,16,45,2.0,53.0,3.3,14.4,53.5,47.52,35.03
2018,4,10,17,0,3.0,25.0,3.3,14.2,26.0,22.92,14.0
2018,4,10,17,15,4.5,39.5,3.05,13.75,40.5,35.91,25.11
2018,4,10,17,30,6.0,54.0,2.8,13.3,55.0,48.72,35.85
2018,4,10,17,45,29.0,44.0,2.55,12.85,47.5,42.45,29.11
2018,4,10,18,0,52.0,34.0,2.3,12.4,40.0,32.37,19.61
2018,4,10,18,15,59.0,24.0,2.2,11.95,27.5,19.48,6.14
2018,4,10,18,30,66.0,14.0,2.1,11.5,15.0,12.73,0.0
2018,4,10,18,45,33.0,7.0,2.0,11.1,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,5,45,22.0,11.5,1.85,9.7,13.0,10.46,0.0
2018,4,11,6,0,44.0,23.0,1.8,9.8,26.0,19.21,2.84
2018,4,11,6,15,79.5,41.0,1.95,10.15,52.0,37.95,23.8
2018,4,11,6,30,115.0,59.0,2.1,10.5,78.0,64.67,44.56
2018,4,11,6,45,152.0,77.0,2.25,10.85,111.5,96.67,70.67
2018,4,11,7,0,189.0,95.0,2.4,11.2,145.0,133.55,101.97
2018,4,11,7,15,259.5,110.5,2.4,11.45,195.5,182.69,143.23
2018,4,11,7,30,330.0,126.0,2.4,11.7,246.0,240.47,192.19
2018,4,11,7,45,328.5,148.5,2.4,12.0,283.0,283.24,229.36
2018,4,11,8,0,327.0,171.0,2.4,12.3,320.0,325.53,264.98
2018,4,11,8,15,324.0,190.0,2.3,12.5,351.5,363.0,295.62
2018,4,11,8,30,321.0,209.0,2.2,12.7,383.0,399.58,324.57
2018,4,11,8,45,321.5,232.0,2.1,12.9,419.0,441.44,356.72
2018,4,11,9,0,322.0,255.0,2.0,13.1,455.0,482.68,387.46
2018,4,11,9,15,272.5,286.5,2.1,13.35,463.5,494.99,395.07
2018,4,11,9,30,223.0,318.0,2.2,13.6,472.0,491.15,390.38
2018,4,11,9,45,231.0,334.0,2.3,13.85,501.0,524.26,414.93
2018,4,11,10,0,239.0,350.0,2.4,14.1,530.0,557.25,438.9
2018,4,11,10,15,327.5,341.5,2.6,14.15,598.0,649.63,509.26
2018,4,11,10,30,416.0,333.0,2.8,14.2,666.0,745.85,580.67
2018,4,11,10,45,405.5,346.0,3.0,14.3,678.0,761.68,591.2
2018,4,11,11,0,395.0,359.0,3.2,14.4,690.0,762.43,591.8
2018,4,11,11,15,375.0,374.0,3.4,14.35,692.5,766.42,594.64
2018,4,11,11,30,355.0,389.0,3.6,14.3,695.0,768.06,595.75
2018,4,11,11,45,333.0,400.5,3.8,14.3,689.0,761.83,591.13
2018,4,11,12,0,311.0,412.0,4.0,14.3,683.0,753.59,585.1
2018,4,11,12,15,288.5,413.0,4.1,14.25,664.0,732.04,569.37
2018,4,11,12,30,266.0,414.0,4.2,14.2,645.0,709.0,552.59
2018,4,11,12,45,295.0,404.0,4.35,14.15,658.0,724.62,566.14
2018,4,11,13,0,324.0,394.0,4.5,14.1,671.0,738.13,577.97
2018,4,11,13,15,235.5,385.0,4.5,14.0,584.0,636.4,501.0
2018,4,11,13,30,147.0,376.0,4.5,13.9,497.0,522.18,413.51
2018,4,11,13,45,109.0,356.0,4.55,13.8,444.5,461.67,367.15
2018,4,11,14,0,71.0,336.0,4.6,13.7,392.0,389.35,310.73
2018,4,11,14,15,270.5,300.5,4.55,13.6,500.0,547.59,440.12
2018,4,11,14,30,470.0,265.0,4.5,13.5,608.0,676.9,542.65
2018,4,11,14,45,440.5,257.0,4.45,13.35,565.0,624.42,502.32
2018,4,11,15,0,411.0,249.0,4.4,13.2,522.0,572.79,463.04
2018,4,11,15,15,280.5,248.5,4.4,13.2,429.5,449.85,365.7
2018,4,11,15,30,150.0,248.0,4.4,13.2,337.0,340.37,277.07
2018,4,11,15,45,263.0,218.0,4.4,13.1,358.0,376.83,308.47
2018,4,11,16,0,376.0,188.0,4.4,13.0,379.0,392.31,321.33
2018,4,11,16,15,339.0,173.5,4.3,12.85,332.0,337.03,275.35
2018,4,11,16,30,302.0,159.0,4.2,12.7,285.0,285.4,231.91
2018,4,11,16,45,191.5,123.5,4.1,12.55,199.5,190.72,153.36
2018,4,11,17,0,81.0,88.0,4.0,12.4,114.0,107.09,84.18
2018,4,11,17,15,48.0,52.0,3.95,12.15,66.5,59.98,44.41
2018,4,11,17,30,15.0,16.0,3.9,11.9,19.0,17.55,8.85
2018,4,11,17,45,39.0,29.5,3.8,11.7,35.0,31.33,19.4
2018,4,11,18,0,63.0,43.0,3.7,11.5,51.0,40.07,25.85
2018,4,11,18,15,35.5,26.5,3.85,11.25,30.5,21.98,8.72
2018,4,11,18,30,8.0,10.0,4.0,11.0,10.0,9.1,0.0
2018,4,11,18,45,4.0,5.0,4.15,10.75,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.7,5.95,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,4,12,5,45,43.5,13.5,1.85,7.05,16.5,12.28,0.0
2018,4,12,6,0,82.0,25.0,1.9,7.6,31.0,20.23,5.82
2018,4,12,6,15,242.0,39.5,2.2,8.15,76.5,42.78,24.25
2018,4,12,6,30,402.0,54.0,2.5,8.7,122.0,92.85,56.61
2018,4,12,6,45,481.5,63.0,2.8,9.2,172.5,143.47,96.54
2018,4,12,7,0,561.0,72.0,3.1,9.7,223.0,204.1,148.54
2018,4,12,7,15,613.0,79.0,3.2,10.0,276.5,264.31,202.82
2018,4,12,7,30,665.0,86.0,3.3,10.3,330.0,330.25,261.79
2018,4,12,7,45,701.0,91.5,3.45,10.65,383.0,393.37,317.7
2018,4,12,8,0,737.0,97.0,3.6,11.0,436.0,459.49,374.57
2018,4,12,8,15,761.5,102.0,3.6,11.3,486.5,521.6,426.43
2018,4,12,8,30,786.0,107.0,3.6,11.6,537.0,583.99,476.86
2018,4,12,8,45,802.5,112.5,3.6,11.9,584.0,642.73,522.83
2018,4,12,9,0,819.0,118.0,3.6,12.2,631.0,700.89,567.01
2018,4,12,9,15,830.0,123.0,3.55,12.45,672.5,753.62,605.57
2018,4,12,9,30,841.0,128.0,3.5,12.7,714.0,804.68,640.66
2018,4,12,9,45,847.0,133.5,3.5,12.95,749.0,850.21,671.45
2018,4,12,10,0,853.0,139.0,3.5,13.2,784.0,893.17,700.06
2018,4,12,10,15,755.5,180.5,3.45,13.4,768.0,883.63,691.0
2018,4,12,10,30,658.0,222.0,3.4,13.6,752.0,860.32,672.38
2018,4,12,10,45,449.5,306.0,3.4,13.8,672.5,762.67,595.93
2018,4,12,11,0,241.0,390.0,3.4,14.0,593.0,645.34,503.83
2018,4,12,11,15,162.5,356.0,3.45,14.1,494.0,522.67,411.44
2018,4,12,11,30,84.0,322.0,3.5,14.2,395.0,396.38,313.47
2018,4,12,11,45,78.0,343.0,3.55,14.3,411.0,412.82,326.01
2018,4,12,12,0,72.0,364.0,3.6,14.4,427.0,428.92,337.72
2018,4,12,12,15,137.0,369.0,3.7,14.4,488.5,515.99,406.13
2018,4,12,12,30,202.0,374.0,3.8,14.4,550.0,585.84,460.42
2018,4,12,12,45,327.0,353.5,3.95,14.4,635.0,702.57,550.5
2018,4,12,13,0,452.0,333.0,4.1,14.4,720.0,813.99,634.41
2018,4,12,13,15,346.0,360.0,4.15,14.35,653.0,716.35,560.72
2018,4,12,13,30,240.0,387.0,4.2,14.3,586.0,635.51,498.98
2018,4,12,13,45,373.0,334.5,4.3,14.25,632.5,696.19,549.67
2018,4,12,14,0,506.0,282.0,4.4,14.2,679.0,762.19,602.58
2018,4,12,14,15,624.0,229.5,4.4,14.1,699.5,796.28,631.01
2018,4,12,14,30,742.0,177.0,4.4,14.0,720.0,816.5,648.91
2018,4,12,14,45,689.0,182.0,4.4,13.85,666.0,748.41,598.64
2018,4,12,15,0,636.0,187.0,4.4,13.7,612.0,681.94,548.86
2018,4,12,15,15,686.0,163.5,4.4,13.7,594.5,661.68,534.68
2018,4,12,15,30,736.0,140.0,4.4,13.7,577.0,634.44,514.19
2018,4,12,15,45,715.0,134.0,4.3,13.4,529.5,575.46,467.68
2018,4,12,16,0,694.0,128.0,4.2,13.1,482.0,516.85,420.35
2018,4,12,16,15,655.0,121.0,4.05,12.8,427.5,449.22,364.45
2018,4,12,16,30,616.0,114.0,3.9,12.5,373.0,384.71,309.78
2018,4,12,16,45,580.0,106.0,3.75,12.25,324.0,323.84,256.68
2018,4,12,17,0,544.0,98.0,3.6,12.0,275.0,266.47,205.49
2018,4,12,17,15,481.5,87.5,3.25,11.45,223.5,201.73,148.91
2018,4,12,17,30,419.0,77.0,2.9,10.9,172.0,147.33,102.11
2018,4,12,17,45,329.0,63.5,2.6,10.4,126.0,94.89,60.86
2018,4,12,18,0,239.0,50.0,2.3,9.9,80.0,53.93,32.75
2018,4,12,18,15,140.0,32.0,2.2,9.55,47.5,25.16,11.88
2018,4,12,18,30,41.0,14.0,2.1,9.2,15.0,12.73,0.0
2018,4,12,18,45,20.5,7.0,2.0,8.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.5,5.25,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.6,5.9,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,1.7,6.5,21.5,14.55,0.0
2018,4,13,6,0,155.0,30.0,1.8,7.1,41.0,23.63,9.79
2018,4,13,6,15,270.0,43.5,2.0,7.8,82.5,47.55,27.59
2018,4,13,6,30,385.0,57.0,2.2,8.5,124.0,92.31,56.95
2018,4,13,6,45,465.5,66.5,2.4,9.2,174.5,144.45,98.13
2018,4,13,7,0,546.0,76.0,2.6,9.9,225.0,204.84,149.58
2018,4,13,7,15,600.0,82.5,2.85,10.6,278.5,264.28,202.6
2018,4,13,7,30,654.0,89.0,3.1,11.3,332.0,329.69,260.43
2018,4,13,7,45,693.0,94.0,3.4,12.0,385.5,392.91,315.77
2018,4,13,8,0,732.0,99.0,3.7,12.7,439.0,459.49,372.34
2018,4,13,8,15,759.0,103.0,3.75,13.2,489.5,521.59,423.66
2018,4,13,8,30,786.0,107.0,3.8,13.7,540.0,584.27,473.79
2018,4,13,8,45,805.5,110.5,3.85,14.15,587.0,642.81,519.27
2018,4,13,9,0,825.0,114.0,3.9,14.6,634.0,701.05,563.19
2018,4,13,9,15,842.5,115.5,3.85,15.0,676.5,755.1,602.04
2018,4,13,9,30,860.0,117.0,3.8,15.4,719.0,807.96,637.91
2018,4,13,9,45,875.5,117.0,3.75,15.8,756.5,856.1,669.73
2018,4,13,10,0,891.0,117.0,3.7,16.2,794.0,894.98,694.52
2018,4,13,10,15,898.0,118.5,3.65,16.5,823.0,932.26,718.2
2018,4,13,10,30,905.0,120.0,3.6,16.8,852.0,966.52,739.55
2018,4,13,10,45,910.0,121.5,3.6,17.1,874.0,995.7,757.62
2018,4,13,11,0,915.0,123.0,3.6,17.4,896.0,1021.44,773.31
2018,4,13,11,15,916.5,125.0,3.55,17.65,910.0,1040.67,784.38
2018,4,13,11,30,918.0,127.0,3.5,17.9,924.0,1056.1,792.98
2018,4,13,11,45,917.0,128.0,3.45,18.15,929.0,1064.14,796.75
2018,4,13,12,0,916.0,129.0,3.4,18.4,934.0,1068.25,798.08
2018,4,13,12,15,915.0,129.5,3.4,18.55,932.0,1067.93,797.37
2018,4,13,12,30,914.0,130.0,3.4,18.7,930.0,1063.7,794.24
2018,4,13,12,45,911.5,129.0,3.35,18.9,919.5,1052.55,786.12
2018,4,13,13,0,909.0,128.0,3.3,19.1,909.0,1037.59,775.66
2018,4,13,13,15,904.0,127.5,3.25,19.15,891.0,1016.98,762.03
2018,4,13,13,30,899.0,127.0,3.2,19.2,873.0,992.83,746.13
2018,4,13,13,45,892.0,125.5,3.2,19.3,847.5,962.39,726.31
2018,4,13,14,0,885.0,124.0,3.2,19.4,822.0,928.79,704.34
2018,4,13,14,15,868.5,125.5,3.1,19.35,787.5,894.82,681.75
2018,4,13,14,30,852.0,127.0,3.0,19.3,753.0,850.39,651.82
2018,4,13,14,45,843.0,123.0,2.95,19.3,715.5,804.24,620.7
2018,4,13,15,0,834.0,119.0,2.9,19.3,678.0,755.95,587.75
2018,4,13,15,15,812.0,115.5,2.9,19.3,630.5,697.24,545.8
2018,4,13,15,30,790.0,112.0,2.9,19.3,583.0,638.15,502.0
2018,4,13,15,45,773.5,108.0,2.65,18.95,538.0,581.8,458.79
2018,4,13,16,0,757.0,104.0,2.4,18.6,493.0,525.54,414.4
2018,4,13,16,15,710.5,101.0,2.15,18.2,436.0,455.15,358.05
2018,4,13,16,30,664.0,98.0,1.9,17.8,379.0,388.53,303.27
2018,4,13,16,45,635.5,89.0,1.65,17.35,329.0,326.83,250.89
2018,4,13,17,0,607.0,80.0,1.4,16.9,279.0,267.68,199.31
2018,4,13,17,15,548.0,70.0,1.35,16.05,225.5,203.1,144.23
