Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,12,4,45,70.5,8.0,1.55,13.25,10.5,0.0,0.0
2018,6,12,5,0,141.0,16.0,1.7,13.6,21.0,14.55,0.0
2018,6,12,5,15,273.0,26.0,1.85,14.25,53.5,21.44,9.53
2018,6,12,5,30,405.0,36.0,2.0,14.9,86.0,29.05,19.29
2018,6,12,5,45,488.5,42.0,2.15,15.5,129.5,32.82,23.19
2018,6,12,6,0,572.0,48.0,2.3,16.1,173.0,36.59,26.78
2018,6,12,6,15,626.0,53.0,2.2,16.9,222.0,77.2,40.9
2018,6,12,6,30,680.0,58.0,2.1,17.7,271.0,127.96,72.47
2018,6,12,6,45,718.0,62.0,2.05,18.5,322.0,181.25,114.26
2018,6,12,7,0,756.0,66.0,2.0,19.3,373.0,238.57,162.8
2018,6,12,7,15,783.0,69.0,2.0,20.35,424.0,295.47,212.12
2018,6,12,7,30,810.0,72.0,2.0,21.4,475.0,354.5,262.4
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,413.38,311.11
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,471.2,357.18
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,526.39,400.3
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,581.2,441.59
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,633.51,479.59
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,684.6,515.48
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,731.97,547.91
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,777.39,576.83
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,818.68,602.71
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,857.39,626.61
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,891.14,646.94
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,921.81,665.14
2018,6,12,10,45,950.5,94.0,2.95,30.5,968.0,947.91,680.44
2018,6,12,11,0,954.0,95.0,3.0,30.9,988.0,970.57,693.52
2018,6,12,11,15,956.0,95.5,3.1,31.1,1001.0,987.83,704.13
2018,6,12,11,30,958.0,96.0,3.2,31.3,1014.0,1001.43,712.51
2018,6,12,11,45,959.0,96.0,3.25,31.45,1019.5,1009.9,717.51
2018,6,12,12,0,960.0,96.0,3.3,31.6,1025.0,1014.64,720.27
2018,6,12,12,15,958.0,97.5,3.4,31.6,1023.0,1014.23,720.72
2018,6,12,12,30,956.0,99.0,3.5,31.6,1021.0,1010.09,718.91
2018,6,12,12,45,952.0,100.0,3.55,31.6,1011.0,999.87,712.98
2018,6,12,13,0,948.0,101.0,3.6,31.6,1001.0,986.02,704.84
2018,6,12,13,15,945.5,100.5,3.7,31.45,985.0,968.53,695.16
2018,6,12,13,30,943.0,100.0,3.8,31.3,969.0,947.5,683.17
2018,6,12,13,45,938.5,99.0,3.85,31.15,945.5,920.79,667.15
2018,6,12,14,0,934.0,98.0,3.9,31.0,922.0,890.85,648.93
2018,6,12,14,15,928.5,97.0,3.9,30.75,893.0,857.01,628.01
2018,6,12,14,30,923.0,96.0,3.9,30.5,864.0,820.31,604.99
2018,6,12,14,45,915.0,94.5,3.9,30.25,828.5,778.59,578.32
2018,6,12,15,0,907.0,93.0,3.9,30.0,793.0,734.59,549.77
2018,6,12,15,15,896.5,91.0,3.9,30.0,752.5,686.39,515.49
2018,6,12,15,30,886.0,89.0,3.9,30.0,712.0,636.58,479.06
2018,6,12,15,45,873.0,87.0,3.85,29.25,667.5,584.0,440.82
2018,6,12,16,0,860.0,85.0,3.8,28.5,623.0,530.57,400.6
2018,6,12,16,15,844.0,81.5,3.75,27.95,575.0,473.74,356.12
2018,6,12,16,30,828.0,78.0,3.7,27.4,527.0,416.92,310.12
2018,6,12,16,45,806.0,75.5,3.65,26.85,477.5,357.5,260.75
2018,6,12,17,0,784.0,73.0,3.6,26.3,428.0,300.58,212.12
2018,6,12,17,15,753.0,69.5,3.55,25.35,377.0,242.16,162.45
2018,6,12,17,30,722.0,66.0,3.5,24.4,326.0,186.65,115.95
2018,6,12,17,45,678.5,61.0,3.4,23.5,275.5,131.51,73.64
2018,6,12,18,0,635.0,56.0,3.3,22.6,225.0,78.08,39.98
2018,6,12,18,15,568.5,50.5,3.25,21.55,178.0,38.58,27.84
2018,6,12,18,30,502.0,45.0,3.2,20.5,131.0,35.41,24.88
2018,6,12,18,45,396.0,36.5,3.1,19.45,91.0,29.43,19.2
2018,6,12,19,0,290.0,28.0,3.0,18.4,51.0,23.31,10.9
2018,6,12,19,15,162.5,16.5,3.05,17.8,28.0,15.01,0.0
2018,6,12,19,30,35.0,5.0,3.1,17.2,5.0,4.55,0.0
2018,6,12,19,45,17.5,2.5,3.15,16.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,3.0,12.25,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.1,12.5,21.0,14.55,0.0
2018,6,13,5,15,271.0,26.5,3.1,13.05,54.0,21.91,9.91
2018,6,13,5,30,405.0,37.0,3.1,13.6,87.0,29.97,20.18
2018,6,13,5,45,490.5,44.0,3.1,14.2,131.5,34.56,24.84
2018,6,13,6,0,576.0,51.0,3.1,14.8,176.0,39.08,29.14
2018,6,13,6,15,631.0,56.0,3.05,15.45,225.5,76.31,40.43
2018,6,13,6,30,686.0,61.0,3.0,16.1,275.0,130.72,75.09
2018,6,13,6,45,724.5,64.5,2.95,16.75,326.5,183.99,117.16
2018,6,13,7,0,763.0,68.0,2.9,17.4,378.0,241.33,166.31
2018,6,13,7,15,790.5,71.5,2.85,18.1,429.5,299.24,217.33
2018,6,13,7,30,818.0,75.0,2.8,18.8,481.0,359.36,269.56
2018,6,13,7,45,839.0,77.0,2.75,19.5,531.0,418.6,319.85
2018,6,13,8,0,860.0,79.0,2.7,20.2,581.0,476.91,367.72
2018,6,13,8,15,875.5,81.0,2.7,20.95,628.0,532.9,412.17
2018,6,13,8,30,891.0,83.0,2.7,21.7,675.0,588.53,454.68
2018,6,13,8,45,903.0,85.0,2.7,22.45,718.5,641.38,493.61
2018,6,13,9,0,915.0,87.0,2.7,23.2,762.0,692.99,530.29
2018,6,13,9,15,920.5,90.5,2.7,23.8,799.5,740.0,562.57
2018,6,13,9,30,926.0,94.0,2.7,24.4,837.0,784.71,590.87
2018,6,13,9,45,928.5,97.5,2.75,25.0,868.5,824.58,615.73
2018,6,13,10,0,931.0,101.0,2.8,25.6,900.0,861.54,638.35
2018,6,13,10,15,935.5,102.5,2.85,26.1,926.5,895.2,658.8
2018,6,13,10,30,940.0,104.0,2.9,26.6,953.0,925.77,677.05
2018,6,13,10,45,944.0,104.5,2.95,27.1,973.0,951.69,692.17
2018,6,13,11,0,948.0,105.0,3.0,27.6,993.0,974.22,705.08
2018,6,13,11,15,950.5,105.5,3.05,27.95,1006.0,991.87,715.26
2018,6,13,11,30,953.0,106.0,3.1,28.3,1019.0,1005.91,723.2
2018,6,13,11,45,954.0,106.5,3.2,28.65,1025.0,1014.85,728.38
2018,6,13,12,0,955.0,107.0,3.3,29.0,1031.0,1020.09,731.3
2018,6,13,12,15,952.0,108.0,3.4,29.15,1028.0,1018.28,730.42
2018,6,13,12,30,949.0,109.0,3.5,29.3,1025.0,1012.78,727.3
2018,6,13,12,45,943.5,111.0,3.65,29.5,1014.5,1002.22,721.21
2018,6,13,13,0,938.0,113.0,3.8,29.7,1004.0,988.08,712.86
2018,6,13,13,15,934.5,112.5,3.9,29.6,987.0,969.91,702.45
2018,6,13,13,30,931.0,112.0,4.0,29.5,970.0,948.28,689.76
2018,6,13,13,45,925.5,111.5,4.15,29.4,946.5,921.53,673.9
2018,6,13,14,0,920.0,111.0,4.3,29.3,923.0,891.64,655.81
2018,6,13,14,15,913.5,109.0,4.4,28.95,893.0,856.51,634.4
2018,6,13,14,30,907.0,107.0,4.5,28.6,863.0,818.62,610.85
2018,6,13,14,45,897.5,106.0,4.6,28.3,827.0,776.89,584.28
2018,6,13,15,0,888.0,105.0,4.7,28.0,791.0,733.04,555.68
2018,6,13,15,15,877.0,102.5,4.7,28.0,750.0,684.86,520.69
2018,6,13,15,30,866.0,100.0,4.7,28.0,709.0,635.16,483.77
2018,6,13,15,45,851.5,97.5,4.8,26.95,664.0,582.21,445.64
2018,6,13,16,0,837.0,95.0,4.9,25.9,619.0,528.72,405.54
2018,6,13,16,15,820.0,91.5,4.85,25.15,571.5,472.01,360.64
2018,6,13,16,30,803.0,88.0,4.8,24.4,524.0,415.5,314.36
2018,6,13,16,45,779.0,84.5,4.8,23.7,474.0,356.99,265.16
2018,6,13,17,0,755.0,81.0,4.8,23.0,424.0,300.03,216.02
2018,6,13,17,15,722.5,76.5,4.7,22.1,373.0,241.97,165.95
2018,6,13,17,30,690.0,72.0,4.6,21.2,322.0,184.17,117.01
2018,6,13,17,45,645.5,66.5,4.55,20.3,272.0,130.03,74.83
2018,6,13,18,0,601.0,61.0,4.5,19.4,222.0,80.95,43.77
2018,6,13,18,15,533.5,54.5,4.35,18.6,175.5,41.74,30.97
2018,6,13,18,30,466.0,48.0,4.2,17.8,129.0,37.88,27.34
2018,6,13,18,45,363.5,38.5,4.1,17.0,89.5,31.14,20.9
2018,6,13,19,0,261.0,29.0,4.0,16.2,50.0,24.18,11.91
2018,6,13,19,15,146.0,17.0,4.0,15.75,27.5,15.46,0.0
2018,6,13,19,30,31.0,5.0,4.0,15.3,5.0,4.55,0.0
2018,6,13,19,45,15.5,2.5,3.95,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.95,11.9,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,4.0,12.0,20.0,15.46,0.0
2018,6,14,5,15,221.5,29.5,4.05,12.3,52.0,23.24,10.87
2018,6,14,5,30,343.0,42.0,4.1,12.6,84.0,34.53,24.18
2018,6,14,5,45,432.5,49.0,4.1,12.95,127.0,38.8,28.72
2018,6,14,6,0,522.0,56.0,4.1,13.3,170.0,43.09,32.88
2018,6,14,6,15,579.5,62.5,4.05,13.65,219.0,78.49,44.34
2018,6,14,6,30,637.0,69.0,4.0,14.0,268.0,128.44,76.01
2018,6,14,6,45,677.0,74.0,4.0,14.35,319.0,180.73,117.71
2018,6,14,7,0,717.0,79.0,4.0,14.7,370.0,237.32,166.69
2018,6,14,7,15,747.5,82.5,3.9,15.2,421.0,296.15,218.92
2018,6,14,7,30,778.0,86.0,3.8,15.7,472.0,354.93,270.77
2018,6,14,7,45,802.0,88.5,3.75,16.2,522.5,412.44,320.67
2018,6,14,8,0,826.0,91.0,3.7,16.7,573.0,471.2,370.08
2018,6,14,8,15,843.5,93.0,3.65,17.3,620.0,527.07,415.55
2018,6,14,8,30,861.0,95.0,3.6,17.9,667.0,582.26,458.93
2018,6,14,8,45,875.0,96.5,3.55,18.45,710.5,634.49,498.73
2018,6,14,9,0,889.0,98.0,3.5,19.0,754.0,685.71,536.48
2018,6,14,9,15,901.0,99.0,3.5,19.5,793.5,733.78,571.11
2018,6,14,9,30,913.0,100.0,3.5,20.0,833.0,780.13,601.97
2018,6,14,9,45,923.5,99.5,3.45,20.55,866.5,821.9,628.61
2018,6,14,10,0,934.0,99.0,3.4,21.1,900.0,861.35,653.22
2018,6,14,10,15,939.5,100.0,3.5,21.5,927.0,895.49,675.12
2018,6,14,10,30,945.0,101.0,3.6,21.9,954.0,926.59,694.86
2018,6,14,10,45,948.5,101.5,3.65,22.3,974.0,952.22,710.53
2018,6,14,11,0,952.0,102.0,3.7,22.7,994.0,974.43,723.91
2018,6,14,11,15,953.5,103.5,3.85,22.9,1007.0,992.23,735.58
2018,6,14,11,30,955.0,105.0,4.0,23.1,1020.0,1006.37,744.91
2018,6,14,11,45,955.0,106.0,4.1,23.3,1025.5,1014.92,750.3
2018,6,14,12,0,955.0,107.0,4.2,23.5,1031.0,1019.74,753.36
2018,6,14,12,15,952.5,108.0,4.3,23.5,1028.5,1018.46,753.07
2018,6,14,12,30,950.0,109.0,4.4,23.5,1026.0,1013.48,750.46
2018,6,14,12,45,946.0,110.0,4.5,23.45,1016.0,1003.43,744.68
2018,6,14,13,0,942.0,111.0,4.6,23.4,1006.0,989.77,736.93
2018,6,14,13,15,938.5,110.5,4.65,23.25,989.5,971.59,726.04
2018,6,14,13,30,935.0,110.0,4.7,23.1,973.0,949.93,712.8
2018,6,14,13,45,929.0,109.5,4.8,22.9,949.0,922.71,696.22
2018,6,14,14,0,923.0,109.0,4.9,22.7,925.0,892.36,677.33
2018,6,14,14,15,916.5,107.0,4.9,22.4,894.5,857.2,654.52
2018,6,14,14,30,910.0,105.0,4.9,22.1,864.0,819.26,629.58
2018,6,14,14,45,901.0,104.0,4.9,21.85,828.5,777.86,601.77
2018,6,14,15,0,892.0,103.0,4.9,21.6,793.0,734.27,571.91
2018,6,14,15,15,881.0,100.5,4.9,21.6,752.0,685.97,535.79
2018,6,14,15,30,870.0,98.0,4.9,21.6,711.0,636.15,497.69
2018,6,14,15,45,856.5,95.0,4.75,20.9,666.0,583.14,457.03
2018,6,14,16,0,843.0,92.0,4.6,20.2,621.0,529.37,414.54
2018,6,14,16,15,826.5,88.5,4.55,19.8,573.5,472.69,368.24
2018,6,14,16,30,810.0,85.0,4.5,19.4,526.0,416.08,320.54
2018,6,14,16,45,787.5,81.5,4.4,19.05,476.0,357.76,270.1
2018,6,14,17,0,765.0,78.0,4.3,18.7,426.0,300.8,219.72
2018,6,14,17,15,733.0,74.0,4.2,18.2,375.0,242.76,168.6
2018,6,14,17,30,701.0,70.0,4.1,17.7,324.0,187.77,121.04
2018,6,14,17,45,656.0,64.5,4.0,17.25,273.5,130.14,75.28
2018,6,14,18,0,611.0,59.0,3.9,16.8,223.0,80.4,43.26
2018,6,14,18,15,527.0,53.5,3.75,16.3,174.0,40.83,30.48
2018,6,14,18,30,443.0,48.0,3.6,15.8,125.0,37.76,27.5
2018,6,14,18,45,347.5,38.5,3.45,15.25,87.5,31.05,21.03
2018,6,14,19,0,252.0,29.0,3.3,14.7,50.0,24.11,12.18
2018,6,14,19,15,141.5,17.0,3.25,14.4,27.5,15.46,0.0
2018,6,14,19,30,31.0,5.0,3.2,14.1,5.0,4.55,0.0
2018,6,14,19,45,15.5,2.5,3.2,13.75,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.6,12.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.7,12.3,19.0,14.55,0.0
2018,6,15,5,15,211.5,28.5,3.8,12.65,50.5,22.43,10.24
2018,6,15,5,30,331.0,41.0,3.9,13.0,82.0,33.56,23.31
2018,6,15,5,45,361.5,49.0,4.0,13.3,112.0,38.6,28.49
2018,6,15,6,0,392.0,57.0,4.1,13.6,142.0,43.44,33.16
2018,6,15,6,15,324.5,75.5,4.1,14.0,158.0,74.62,48.67
2018,6,15,6,30,257.0,94.0,4.1,14.4,174.0,106.31,73.81
2018,6,15,6,45,303.5,109.5,4.15,14.8,220.5,144.46,103.49
2018,6,15,7,0,350.0,125.0,4.2,15.2,267.0,189.58,140.65
2018,6,15,7,15,504.5,118.0,4.2,15.65,352.5,252.11,189.81
2018,6,15,7,30,659.0,111.0,4.2,16.1,438.0,333.51,255.85
2018,6,15,7,45,733.5,101.5,4.2,16.6,500.5,396.15,308.61
2018,6,15,8,0,808.0,92.0,4.2,17.1,563.0,463.11,364.09
2018,6,15,8,15,825.0,94.0,4.25,17.5,609.0,517.79,409.27
2018,6,15,8,30,842.0,96.0,4.3,17.9,655.0,571.75,452.59
2018,6,15,8,45,855.0,98.0,4.35,18.3,697.5,622.93,492.55
2018,6,15,9,0,868.0,100.0,4.4,18.7,740.0,673.08,530.64
2018,6,15,9,15,875.5,103.5,4.4,19.0,777.5,719.5,564.93
2018,6,15,9,30,883.0,107.0,4.4,19.3,815.0,763.92,595.71
2018,6,15,9,45,887.5,110.5,4.4,19.6,847.0,803.78,622.41
2018,6,15,10,0,892.0,114.0,4.4,19.9,879.0,841.01,646.98
2018,6,15,10,15,898.5,115.0,4.45,20.05,906.0,874.75,669.61
2018,6,15,10,30,905.0,116.0,4.5,20.2,933.0,905.63,690.17
2018,6,15,10,45,909.5,116.5,4.55,20.4,953.0,931.25,706.91
2018,6,15,11,0,914.0,117.0,4.6,20.6,973.0,953.63,721.44
2018,6,15,11,15,917.0,117.0,4.65,20.6,986.0,970.8,733.03
2018,6,15,11,30,920.0,117.0,4.7,20.6,999.0,984.5,742.36
2018,6,15,11,45,922.0,116.5,4.75,20.6,1005.0,993.26,748.43
2018,6,15,12,0,924.0,116.0,4.8,20.6,1011.0,998.46,752.22
2018,6,15,12,15,922.5,117.5,4.9,20.5,1009.5,998.64,753.41
2018,6,15,12,30,921.0,119.0,5.0,20.4,1008.0,995.25,752.29
2018,6,15,12,45,917.5,119.5,5.1,20.3,998.5,985.47,746.86
2018,6,15,13,0,914.0,120.0,5.2,20.2,989.0,972.19,739.09
2018,6,15,13,15,911.5,118.5,5.25,20.05,972.5,954.49,728.08
2018,6,15,13,30,909.0,117.0,5.3,19.9,956.0,933.37,714.7
2018,6,15,13,45,905.5,115.0,5.35,19.7,933.0,907.56,698.15
2018,6,15,14,0,902.0,113.0,5.4,19.5,910.0,878.58,679.26
2018,6,15,14,15,896.0,111.0,5.4,19.2,881.0,844.52,656.6
2018,6,15,14,30,890.0,109.0,5.4,18.9,852.0,807.72,631.8
2018,6,15,14,45,882.5,107.0,5.4,18.6,817.0,767.26,604.07
2018,6,15,15,0,875.0,105.0,5.4,18.3,782.0,724.55,574.12
2018,6,15,15,15,863.0,103.0,5.4,18.3,741.5,676.84,537.62
2018,6,15,15,30,851.0,101.0,5.4,18.3,701.0,627.72,499.24
2018,6,15,15,45,839.0,97.0,5.35,17.6,657.0,575.57,458.74
2018,6,15,16,0,827.0,93.0,5.3,16.9,613.0,522.62,416.29
2018,6,15,16,15,811.5,89.5,5.2,16.6,566.5,467.22,369.86
2018,6,15,16,30,796.0,86.0,5.1,16.3,520.0,411.86,322.12
2018,6,15,16,45,760.0,85.0,5.0,15.95,467.0,351.88,269.83
2018,6,15,17,0,724.0,84.0,4.9,15.6,414.0,294.78,219.09
2018,6,15,17,15,669.5,82.5,4.8,15.25,359.5,233.3,165.37
2018,6,15,17,30,615.0,81.0,4.7,14.9,305.0,179.82,119.61
2018,6,15,17,45,584.5,72.5,4.55,14.55,259.0,129.12,78.38
2018,6,15,18,0,554.0,64.0,4.4,14.2,213.0,81.89,46.62
2018,6,15,18,15,484.0,57.0,4.25,13.8,168.0,43.56,33.25
2018,6,15,18,30,414.0,50.0,4.1,13.4,123.0,39.39,29.24
2018,6,15,18,45,307.5,40.5,3.95,13.0,85.5,32.75,22.74
2018,6,15,19,0,201.0,31.0,3.8,12.6,48.0,24.35,12.7
2018,6,15,19,15,111.0,18.0,3.8,12.45,26.5,16.37,0.0
2018,6,15,19,30,21.0,5.0,3.8,12.3,5.0,4.55,0.0
2018,6,15,19,45,10.5,2.5,3.8,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,4,45,40.0,8.0,2.35,12.25,9.5,0.0,0.0
2018,6,16,5,0,80.0,16.0,2.4,12.4,19.0,14.55,0.0
2018,6,16,5,15,194.5,29.5,2.45,12.7,50.0,23.21,10.74
2018,6,16,5,30,309.0,43.0,2.5,13.0,81.0,33.46,23.23
2018,6,16,5,45,401.0,51.5,2.5,13.3,124.0,41.0,30.62
2018,6,16,6,0,493.0,60.0,2.5,13.6,167.0,46.45,35.84
2018,6,16,6,15,553.0,66.5,2.5,14.05,215.5,79.46,46.25
2018,6,16,6,30,613.0,73.0,2.5,14.5,264.0,127.99,76.54
2018,6,16,6,45,655.5,77.0,2.5,14.95,314.0,178.36,116.08
2018,6,16,7,0,698.0,81.0,2.5,15.4,364.0,233.32,163.01
2018,6,16,7,15,729.0,85.0,2.5,15.95,415.0,291.67,214.19
2018,6,16,7,30,760.0,89.0,2.5,16.5,466.0,350.0,264.96
2018,6,16,7,45,784.5,91.5,2.45,17.1,515.5,406.7,313.35
2018,6,16,8,0,809.0,94.0,2.4,17.7,565.0,464.73,361.23
2018,6,16,8,15,826.5,96.5,2.4,18.3,612.0,520.21,405.67
2018,6,16,8,30,844.0,99.0,2.4,18.9,659.0,574.95,448.01
2018,6,16,8,45,858.0,100.5,2.4,19.5,702.0,626.4,486.5
2018,6,16,9,0,872.0,102.0,2.4,20.1,745.0,676.89,523.04
2018,6,16,9,15,882.0,104.0,2.45,20.65,783.0,723.83,556.29
2018,6,16,9,30,892.0,106.0,2.5,21.2,821.0,768.96,586.15
2018,6,16,9,45,899.5,107.5,2.55,21.75,854.0,809.61,612.06
2018,6,16,10,0,907.0,109.0,2.6,22.3,887.0,847.8,635.99
2018,6,16,10,15,913.0,110.0,2.7,22.7,914.0,881.61,657.47
2018,6,16,10,30,919.0,111.0,2.8,23.1,941.0,912.49,676.89
2018,6,16,10,45,923.5,112.0,2.9,23.45,961.5,938.96,693.45
2018,6,16,11,0,928.0,113.0,3.0,23.8,982.0,962.14,707.84
2018,6,16,11,15,930.5,113.5,3.15,24.05,995.0,979.6,719.17
2018,6,16,11,30,933.0,114.0,3.3,24.3,1008.0,993.52,728.27
2018,6,16,11,45,934.0,114.5,3.45,24.55,1014.0,1002.44,734.17
2018,6,16,12,0,935.0,115.0,3.6,24.8,1020.0,1007.73,737.81
2018,6,16,12,15,934.0,115.0,3.8,24.8,1018.0,1007.03,738.65
2018,6,16,12,30,933.0,115.0,4.0,24.8,1016.0,1002.71,737.19
2018,6,16,12,45,930.0,115.5,4.2,24.8,1006.5,993.36,732.43
2018,6,16,13,0,927.0,116.0,4.4,24.8,997.0,980.45,725.33
2018,6,16,13,15,923.5,115.0,4.55,24.6,980.5,962.15,714.99
2018,6,16,13,30,920.0,114.0,4.7,24.4,964.0,940.43,702.68
2018,6,16,13,45,914.5,114.0,4.9,24.15,941.0,914.58,687.89
2018,6,16,14,0,909.0,114.0,5.1,23.9,918.0,885.63,670.7
2018,6,16,14,15,902.5,113.0,5.2,23.5,889.0,851.96,649.72
2018,6,16,14,30,896.0,112.0,5.3,23.1,860.0,815.55,626.53
2018,6,16,14,45,886.5,110.5,5.45,22.65,824.5,773.9,599.56
2018,6,16,15,0,877.0,109.0,5.6,22.2,789.0,730.13,570.18
2018,6,16,15,15,865.5,107.0,5.6,22.2,748.5,682.69,534.41
2018,6,16,15,30,854.0,105.0,5.6,22.2,708.0,633.79,496.74
2018,6,16,15,45,840.0,102.5,5.7,21.1,664.0,582.7,458.67
2018,6,16,16,0,826.0,100.0,5.8,20.0,620.0,529.37,417.39
2018,6,16,16,15,808.0,97.5,5.8,19.4,573.0,473.76,371.85
2018,6,16,16,30,790.0,95.0,5.8,18.8,526.0,418.45,325.08
2018,6,16,16,45,764.5,91.5,5.8,18.2,476.0,360.12,274.67
2018,6,16,17,0,739.0,88.0,5.8,17.6,426.0,303.52,224.61
2018,6,16,17,15,689.0,86.0,5.75,17.0,371.5,241.64,170.75
2018,6,16,17,30,639.0,84.0,5.7,16.4,317.0,187.29,124.29
2018,6,16,17,45,572.0,78.5,5.65,15.8,263.5,133.34,82.12
2018,6,16,18,0,505.0,73.0,5.6,15.2,210.0,87.25,52.38
2018,6,16,18,15,448.5,64.5,5.4,14.75,167.5,49.85,38.69
2018,6,16,18,30,392.0,56.0,5.2,14.3,125.0,44.72,33.8
2018,6,16,18,45,293.0,45.5,5.05,13.85,88.0,35.27,24.84
2018,6,16,19,0,194.0,35.0,4.9,13.4,51.0,27.52,15.21
2018,6,16,19,15,105.0,20.0,4.85,13.15,28.0,18.19,0.0
2018,6,16,19,30,16.0,5.0,4.8,12.9,5.0,4.55,0.0
2018,6,16,19,45,8.0,2.5,4.75,12.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,4.5,2.4,12.95,5.0,0.0,0.0
2018,6,17,5,0,19.0,9.0,2.4,13.0,10.0,8.19,0.0
2018,6,17,5,15,65.5,20.5,2.45,13.25,28.0,16.86,6.18
2018,6,17,5,30,112.0,32.0,2.5,13.5,46.0,25.98,16.74
2018,6,17,5,45,56.0,36.0,2.55,13.7,43.0,30.71,21.5
2018,6,17,6,0,0.0,40.0,2.6,13.9,40.0,35.27,25.87
2018,6,17,6,15,1.0,57.0,2.55,14.1,57.5,50.31,37.49
2018,6,17,6,30,2.0,74.0,2.5,14.3,75.0,65.05,50.0
2018,6,17,6,45,13.0,108.5,2.5,14.55,114.0,96.23,75.75
2018,6,17,7,0,24.0,143.0,2.5,14.8,153.0,129.07,102.56
2018,6,17,7,15,68.0,174.0,2.45,15.05,206.5,170.12,134.92
2018,6,17,7,30,112.0,205.0,2.4,15.3,260.0,218.6,173.46
2018,6,17,7,45,103.0,223.0,2.35,15.55,278.0,237.35,188.69
2018,6,17,8,0,94.0,241.0,2.3,15.8,296.0,256.34,203.75
2018,6,17,8,15,172.0,263.0,2.25,16.2,373.5,325.55,258.01
2018,6,17,8,30,250.0,285.0,2.2,16.6,451.0,403.96,318.43
2018,6,17,8,45,225.5,311.5,2.15,17.0,468.5,423.26,331.95
2018,6,17,9,0,201.0,338.0,2.1,17.4,486.0,443.91,346.23
2018,6,17,9,15,357.5,300.5,2.05,17.8,580.5,535.55,416.31
2018,6,17,9,30,514.0,263.0,2.0,18.2,675.0,640.36,493.69
2018,6,17,9,45,654.5,212.0,1.95,18.6,759.0,725.95,555.29
2018,6,17,10,0,795.0,161.0,1.9,19.0,843.0,811.97,614.65
2018,6,17,10,15,835.5,145.5,1.85,19.5,882.0,856.33,641.46
2018,6,17,10,30,876.0,130.0,1.8,20.0,921.0,892.6,662.78
2018,6,17,10,45,881.5,130.0,1.8,20.55,941.0,918.04,677.16
2018,6,17,11,0,887.0,130.0,1.8,21.1,961.0,940.38,689.54
2018,6,17,11,15,891.5,130.0,1.85,21.5,975.0,958.59,700.22
2018,6,17,11,30,896.0,130.0,1.9,21.9,989.0,973.47,708.84
2018,6,17,11,45,899.0,129.0,1.95,22.3,995.0,982.61,713.84
2018,6,17,12,0,902.0,128.0,2.0,22.7,1001.0,988.3,716.78
2018,6,17,12,15,902.5,127.5,2.1,23.0,1000.0,988.6,717.23
2018,6,17,12,30,903.0,127.0,2.2,23.3,999.0,985.41,715.56
2018,6,17,12,45,903.0,125.0,2.25,23.55,990.5,976.84,710.11
2018,6,17,13,0,903.0,123.0,2.3,23.8,982.0,964.75,702.5
2018,6,17,13,15,900.5,122.0,2.35,23.95,966.5,947.8,692.1
2018,6,17,13,30,898.0,121.0,2.4,24.1,951.0,927.48,679.54
2018,6,17,13,45,894.0,119.5,2.45,24.25,928.5,902.09,663.65
2018,6,17,14,0,890.0,118.0,2.5,24.4,906.0,873.58,645.65
2018,6,17,14,15,884.0,116.0,2.55,24.4,877.0,839.99,624.51
2018,6,17,14,30,878.0,114.0,2.6,24.4,848.0,803.69,601.36
2018,6,17,14,45,869.5,112.5,2.65,24.45,813.5,763.49,575.15
2018,6,17,15,0,861.0,111.0,2.7,24.5,779.0,721.14,546.7
2018,6,17,15,15,849.0,108.5,2.7,24.5,738.5,673.62,512.6
2018,6,17,15,30,837.0,106.0,2.7,24.5,698.0,624.72,476.67
2018,6,17,15,45,823.0,103.0,2.8,24.2,654.0,574.03,439.28
2018,6,17,16,0,809.0,100.0,2.9,23.9,610.0,521.1,398.92
2018,6,17,16,15,790.0,97.0,2.95,23.6,562.5,465.47,355.01
2018,6,17,16,30,771.0,94.0,3.0,23.3,515.0,410.28,309.97
2018,6,17,16,45,746.0,90.0,3.05,23.0,465.5,352.74,261.85
2018,6,17,17,0,721.0,86.0,3.1,22.7,416.0,296.91,213.97
2018,6,17,17,15,686.5,82.0,3.15,22.15,366.0,238.08,163.77
2018,6,17,17,30,652.0,78.0,3.2,21.6,316.0,184.96,118.93
2018,6,17,17,45,604.5,72.5,3.25,21.05,267.0,132.59,78.2
2018,6,17,18,0,557.0,67.0,3.3,20.5,218.0,85.66,48.09
2018,6,17,18,15,488.5,59.5,3.3,19.7,172.0,45.62,34.23
2018,6,17,18,30,420.0,52.0,3.3,18.9,126.0,41.11,30.05
2018,6,17,18,45,321.5,41.5,3.25,18.1,88.0,33.62,23.01
2018,6,17,19,0,223.0,31.0,3.2,17.3,50.0,24.36,12.71
2018,6,17,19,15,124.0,18.0,3.25,16.7,27.5,16.37,0.0
2018,6,17,19,30,25.0,5.0,3.3,16.1,5.0,4.55,0.0
2018,6,17,19,45,12.5,2.5,3.3,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,24.0,4.5,1.75,12.45,5.5,0.0,0.0
2018,6,18,5,0,48.0,9.0,1.9,12.8,11.0,8.19,0.0
2018,6,18,5,15,24.0,10.0,2.0,13.35,11.0,8.44,0.23
2018,6,18,5,30,0.0,11.0,2.1,13.9,11.0,9.66,2.67
2018,6,18,5,45,0.0,17.0,2.2,14.4,17.0,14.94,7.55
2018,6,18,6,0,0.0,23.0,2.3,14.9,23.0,20.23,12.39
2018,6,18,6,15,0.0,26.5,2.25,15.35,26.5,23.32,14.34
2018,6,18,6,30,0.0,30.0,2.2,15.8,30.0,26.42,16.97
2018,6,18,6,45,0.0,47.0,2.15,16.3,47.0,41.46,29.7
2018,6,18,7,0,0.0,64.0,2.1,16.8,64.0,56.55,42.26
2018,6,18,7,15,3.5,103.5,2.05,17.4,105.0,92.11,71.53
2018,6,18,7,30,7.0,143.0,2.0,18.0,146.0,127.89,100.38
2018,6,18,7,45,129.5,181.0,1.95,18.55,256.0,213.89,167.8
2018,6,18,8,0,252.0,219.0,1.9,19.1,366.0,314.4,245.88
2018,6,18,8,15,513.5,169.5,1.95,19.7,499.5,423.21,329.73
2018,6,18,8,30,775.0,120.0,2.0,20.3,633.0,555.68,430.05
2018,6,18,8,45,807.0,115.0,2.05,20.85,680.5,609.34,469.62
2018,6,18,9,0,839.0,110.0,2.1,21.4,728.0,661.47,507.61
2018,6,18,9,15,846.5,114.0,2.2,21.9,765.0,707.19,540.09
2018,6,18,9,30,854.0,118.0,2.3,22.4,802.0,750.99,569.85
2018,6,18,9,45,858.0,122.0,2.4,22.9,833.5,789.94,595.0
2018,6,18,10,0,862.0,126.0,2.5,23.4,865.0,826.31,618.17
2018,6,18,10,15,868.5,127.5,2.6,23.85,892.0,859.7,639.28
2018,6,18,10,30,875.0,129.0,2.7,24.3,919.0,890.36,658.43
2018,6,18,10,45,880.0,129.5,2.8,24.7,939.0,915.83,674.21
2018,6,18,11,0,885.0,130.0,2.9,25.1,959.0,938.2,687.94
2018,6,18,11,15,822.5,174.0,3.0,25.4,953.0,945.89,692.34
2018,6,18,11,30,760.0,218.0,3.1,25.7,947.0,946.43,692.22
2018,6,18,11,45,624.5,307.0,3.2,26.05,908.5,908.63,664.28
2018,6,18,12,0,489.0,396.0,3.3,26.4,870.0,867.56,632.61
2018,6,18,12,15,526.5,371.0,3.4,26.5,880.5,880.15,642.84
2018,6,18,12,30,564.0,346.0,3.5,26.6,891.0,889.86,650.78
2018,6,18,12,45,538.0,357.5,3.6,26.7,873.5,871.26,637.99
2018,6,18,13,0,512.0,369.0,3.7,26.8,856.0,850.55,623.93
2018,6,18,13,15,614.0,302.0,3.8,26.75,876.5,871.22,641.99
2018,6,18,13,30,716.0,235.0,3.9,26.7,897.0,887.47,656.67
2018,6,18,13,45,799.5,178.0,3.95,26.6,900.0,883.25,654.95
2018,6,18,14,0,883.0,121.0,4.0,26.5,903.0,870.74,647.7
2018,6,18,14,15,867.0,125.0,4.05,26.3,871.5,834.89,624.78
2018,6,18,14,30,851.0,129.0,4.1,26.1,840.0,796.96,600.34
2018,6,18,14,45,859.0,118.0,4.1,25.85,810.0,761.22,577.11
2018,6,18,15,0,867.0,107.0,4.1,25.6,780.0,722.03,550.88
2018,6,18,15,15,855.5,104.5,4.1,25.6,739.5,674.63,516.29
2018,6,18,15,30,844.0,102.0,4.1,25.6,699.0,625.79,479.88
2018,6,18,15,45,830.5,99.5,4.1,24.95,655.5,575.45,442.5
2018,6,18,16,0,817.0,97.0,4.1,24.3,612.0,522.94,402.25
2018,6,18,16,15,799.5,93.0,4.05,23.85,564.5,466.68,357.45
2018,6,18,16,30,782.0,89.0,4.0,23.4,517.0,410.71,311.43
2018,6,18,16,45,758.5,85.5,4.0,22.95,468.0,353.61,263.3
2018,6,18,17,0,735.0,82.0,4.0,22.5,419.0,298.01,215.27
2018,6,18,17,15,702.5,77.5,3.85,21.9,369.0,241.11,166.12
2018,6,18,17,30,670.0,73.0,3.7,21.3,319.0,184.45,118.05
2018,6,18,17,45,625.0,68.0,3.6,20.65,270.0,131.77,76.77
2018,6,18,18,0,580.0,63.0,3.5,20.0,221.0,84.19,46.06
2018,6,18,18,15,514.5,56.0,3.3,19.3,175.0,42.72,31.76
2018,6,18,18,30,449.0,49.0,3.1,18.6,129.0,38.49,27.83
2018,6,18,18,45,350.5,39.5,2.9,17.9,90.5,31.79,21.49
2018,6,18,19,0,252.0,30.0,2.7,17.2,52.0,24.88,13.25
2018,6,18,19,15,141.5,17.5,2.7,16.8,28.5,15.92,0.0
2018,6,18,19,30,31.0,5.0,2.7,16.4,5.0,4.55,0.0
2018,6,18,19,45,15.5,2.5,2.65,15.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.0,2.45,12.85,6.0,0.0,0.0
2018,6,19,5,0,57.0,10.0,2.5,13.0,12.0,9.1,0.0
2018,6,19,5,15,50.0,14.0,2.55,13.35,17.5,11.72,2.45
2018,6,19,5,30,43.0,18.0,2.6,13.7,23.0,14.93,7.21
2018,6,19,5,45,139.5,29.5,2.6,14.0,57.5,22.15,13.92
2018,6,19,6,0,236.0,41.0,2.6,14.3,92.0,30.51,21.58
2018,6,19,6,15,118.0,54.0,2.6,14.65,79.5,49.36,33.32
2018,6,19,6,30,0.0,67.0,2.6,15.0,67.0,59.01,44.82
2018,6,19,6,45,5.0,84.0,2.6,15.3,86.0,74.55,57.63
2018,6,19,7,0,10.0,101.0,2.6,15.6,105.0,90.82,70.91
2018,6,19,7,15,20.5,127.5,2.55,16.05,137.0,117.62,92.61
2018,6,19,7,30,31.0,154.0,2.5,16.5,169.0,146.06,115.46
2018,6,19,7,45,42.5,179.5,2.5,16.9,202.5,175.56,138.96
2018,6,19,8,0,54.0,205.0,2.5,17.3,236.0,206.58,163.44
2018,6,19,8,15,111.0,216.0,2.5,18.0,287.0,252.73,199.67
2018,6,19,8,30,168.0,227.0,2.5,18.7,338.0,301.87,238.0
2018,6,19,8,45,323.5,214.5,2.5,19.35,446.0,404.5,318.1
2018,6,19,9,0,479.0,202.0,2.5,20.0,554.0,512.0,399.84
2018,6,19,9,15,599.0,184.0,2.5,20.65,648.0,605.09,468.45
2018,6,19,9,30,719.0,166.0,2.5,21.3,742.0,702.52,538.31
2018,6,19,9,45,809.5,135.5,2.5,21.95,809.0,769.68,584.2
2018,6,19,10,0,900.0,105.0,2.5,22.6,876.0,836.67,627.34
2018,6,19,10,15,916.0,101.0,2.55,23.1,907.0,873.95,650.29
2018,6,19,10,30,932.0,97.0,2.6,23.6,938.0,908.86,671.69
2018,6,19,10,45,936.0,98.0,2.65,24.1,958.5,935.34,687.36
2018,6,19,11,0,940.0,99.0,2.7,24.6,979.0,958.48,700.84
2018,6,19,11,15,942.5,99.0,2.8,24.9,992.0,975.81,711.53
2018,6,19,11,30,945.0,99.0,2.9,25.2,1005.0,989.57,720.0
2018,6,19,11,45,947.0,99.0,2.95,25.5,1011.5,999.23,725.49
2018,6,19,12,0,949.0,99.0,3.0,25.8,1018.0,1005.24,728.73
2018,6,19,12,15,945.0,102.0,3.1,25.95,1016.0,1004.73,728.73
2018,6,19,12,30,941.0,105.0,3.2,26.1,1014.0,1000.56,726.49
2018,6,19,12,45,934.5,108.0,3.25,26.25,1004.0,990.42,720.08
2018,6,19,13,0,928.0,111.0,3.3,26.4,994.0,976.76,711.51
2018,6,19,13,15,925.5,110.0,3.4,26.4,978.0,959.51,701.41
2018,6,19,13,30,923.0,109.0,3.5,26.4,962.0,938.8,689.04
2018,6,19,13,45,918.5,108.0,3.55,26.45,939.5,912.96,672.78
2018,6,19,14,0,914.0,107.0,3.6,26.5,917.0,883.94,654.36
2018,6,19,14,15,908.0,106.0,3.65,26.3,888.0,850.68,633.6
2018,6,19,14,30,902.0,105.0,3.7,26.1,859.0,814.63,610.75
2018,6,19,14,45,893.5,103.5,3.75,25.95,824.0,773.65,584.1
2018,6,19,15,0,885.0,102.0,3.8,25.8,789.0,730.46,555.53
2018,6,19,15,15,873.5,100.0,3.8,25.8,748.5,682.81,520.98
2018,6,19,15,30,862.0,98.0,3.8,25.8,708.0,633.68,484.54
2018,6,19,15,45,848.5,95.5,3.85,25.1,664.0,581.7,446.38
2018,6,19,16,0,835.0,93.0,3.9,24.4,620.0,529.04,406.31
2018,6,19,16,15,817.0,90.0,3.9,23.8,572.5,472.62,361.73
2018,6,19,16,30,799.0,87.0,3.9,23.2,525.0,416.47,315.83
2018,6,19,16,45,775.5,83.0,3.9,22.6,475.0,357.98,266.73
2018,6,19,17,0,752.0,79.0,3.9,22.0,425.0,300.97,217.59
2018,6,19,17,15,720.5,75.0,3.85,21.15,374.5,243.79,168.19
2018,6,19,17,30,689.0,71.0,3.8,20.3,324.0,186.78,119.67
2018,6,19,17,45,644.5,66.0,3.75,19.45,274.5,133.03,77.31
2018,6,19,18,0,600.0,61.0,3.7,18.6,225.0,84.29,45.59
2018,6,19,18,15,535.5,54.5,3.6,17.85,178.5,41.51,30.9
2018,6,19,18,30,471.0,48.0,3.5,17.1,132.0,37.64,27.29
2018,6,19,18,45,372.5,39.0,3.4,16.3,93.0,31.35,21.29
2018,6,19,19,0,274.0,30.0,3.3,15.5,54.0,24.87,13.47
2018,6,19,19,15,154.5,18.0,3.3,15.1,30.0,16.37,0.0
2018,6,19,19,30,35.0,6.0,3.3,14.7,6.0,5.46,0.0
2018,6,19,19,45,17.5,3.0,3.3,14.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,59.0,7.0,2.75,11.5,9.0,0.0,0.0
2018,6,20,5,0,118.0,14.0,2.9,11.7,18.0,12.73,0.0
2018,6,20,5,15,247.0,24.5,2.95,12.2,49.5,20.08,8.15
2018,6,20,5,30,376.0,35.0,3.0,12.7,81.0,28.18,18.66
2018,6,20,5,45,384.0,37.5,3.1,13.15,102.5,28.76,19.82
2018,6,20,6,0,392.0,40.0,3.2,13.6,124.0,29.54,20.77
2018,6,20,6,15,196.0,46.0,3.2,14.1,88.0,44.23,26.9
2018,6,20,6,30,0.0,52.0,3.2,14.6,52.0,45.9,33.72
2018,6,20,6,45,2.0,73.5,3.2,15.05,74.5,65.18,49.91
2018,6,20,7,0,4.0,95.0,3.2,15.5,97.0,84.36,65.76
2018,6,20,7,15,15.0,126.0,3.25,16.05,133.5,114.6,90.31
2018,6,20,7,30,26.0,157.0,3.3,16.6,170.0,146.85,116.26
2018,6,20,7,45,51.5,192.5,3.3,17.15,221.5,190.28,150.82
2018,6,20,8,0,77.0,228.0,3.3,17.7,273.0,236.99,187.65
2018,6,20,8,15,141.5,248.0,3.3,18.25,338.5,296.33,234.16
2018,6,20,8,30,206.0,268.0,3.3,18.8,404.0,359.55,283.23
2018,6,20,8,45,391.5,238.5,3.3,19.35,518.5,467.31,367.1
2018,6,20,9,0,577.0,209.0,3.3,19.9,633.0,585.13,456.57
2018,6,20,9,15,681.0,182.0,3.3,20.4,708.5,659.9,511.84
2018,6,20,9,30,785.0,155.0,3.3,20.9,784.0,738.48,568.9
2018,6,20,9,45,849.5,133.5,3.35,21.35,839.5,793.01,606.27
2018,6,20,10,0,914.0,112.0,3.4,21.8,895.0,854.22,646.81
2018,6,20,10,15,921.0,113.0,3.45,22.15,923.0,889.24,668.97
2018,6,20,10,30,928.0,114.0,3.5,22.5,951.0,921.38,689.2
2018,6,20,10,45,933.5,114.5,3.55,22.85,972.5,948.65,706.06
2018,6,20,11,0,939.0,115.0,3.6,23.2,994.0,972.65,720.71
2018,6,20,11,15,942.5,114.5,3.75,23.35,1007.5,990.45,732.49
2018,6,20,11,30,946.0,114.0,3.9,23.5,1021.0,1004.71,742.03
2018,6,20,11,45,948.5,113.5,4.0,23.65,1027.5,1014.42,748.32
2018,6,20,12,0,951.0,113.0,4.1,23.8,1034.0,1020.47,752.33
2018,6,20,12,15,951.5,112.5,4.2,23.75,1033.0,1020.94,753.35
2018,6,20,12,30,952.0,112.0,4.3,23.7,1032.0,1017.72,752.05
2018,6,20,12,45,951.0,111.0,4.4,23.65,1023.0,1008.9,747.13
2018,6,20,13,0,950.0,110.0,4.5,23.6,1014.0,996.4,739.83
2018,6,20,13,15,947.5,109.0,4.6,23.4,998.0,978.87,730.0
2018,6,20,13,30,945.0,108.0,4.7,23.2,982.0,957.79,717.75
2018,6,20,13,45,941.0,107.0,4.75,23.05,959.0,931.93,701.65
2018,6,20,14,0,937.0,106.0,4.8,22.9,936.0,902.79,683.22
2018,6,20,14,15,931.5,104.0,4.8,22.65,906.5,868.33,660.9
2018,6,20,14,30,926.0,102.0,4.8,22.4,877.0,830.98,636.39
2018,6,20,14,45,918.0,100.5,4.75,22.1,841.5,789.53,608.59
2018,6,20,15,0,910.0,99.0,4.7,21.8,806.0,745.77,578.85
2018,6,20,15,15,899.5,97.0,4.7,21.8,765.5,697.76,543.34
2018,6,20,15,30,889.0,95.0,4.7,21.8,725.0,648.12,505.61
2018,6,20,15,45,875.5,92.5,4.6,21.15,680.0,594.89,465.08
2018,6,20,16,0,862.0,90.0,4.5,20.5,635.0,540.82,422.63
2018,6,20,16,15,845.5,86.5,4.45,20.05,586.5,483.83,376.38
2018,6,20,16,30,829.0,83.0,4.4,19.6,538.0,425.76,327.8
2018,6,20,16,45,806.5,79.5,4.3,19.1,487.5,366.46,276.87
2018,6,20,17,0,784.0,76.0,4.2,18.6,437.0,308.48,225.83
2018,6,20,17,15,753.0,72.0,4.1,18.05,385.5,249.56,173.89
2018,6,20,17,30,722.0,68.0,4.0,17.5,334.0,193.53,125.2
2018,6,20,17,45,679.0,63.5,3.9,16.9,283.5,138.73,81.31
2018,6,20,18,0,636.0,59.0,3.8,16.3,233.0,85.43,45.61
2018,6,20,18,15,559.0,53.5,3.65,15.75,184.0,40.75,30.51
2018,6,20,18,30,482.0,48.0,3.5,15.2,135.0,37.64,27.53
2018,6,20,18,45,377.5,38.5,3.35,14.65,94.0,30.87,21.05
2018,6,20,19,0,273.0,29.0,3.2,14.1,53.0,23.88,12.9
2018,6,20,19,15,158.0,17.5,3.15,13.75,29.5,15.92,0.0
2018,6,20,19,30,43.0,6.0,3.1,13.4,6.0,5.46,0.0
2018,6,20,19,45,21.5,3.0,3.1,13.1,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,68.5,8.0,2.95,11.45,10.0,0.0,0.0
2018,6,21,5,0,137.0,16.0,3.1,11.7,20.0,14.55,0.0
2018,6,21,5,15,237.5,24.0,3.15,12.05,46.5,19.62,7.69
2018,6,21,5,30,338.0,32.0,3.2,12.4,73.0,25.42,16.29
2018,6,21,5,45,317.0,37.0,3.25,12.8,89.0,28.16,19.31
2018,6,21,6,0,296.0,42.0,3.3,13.2,105.0,30.77,21.9
2018,6,21,6,15,148.5,55.5,3.3,13.7,87.0,51.66,34.67
2018,6,21,6,30,1.0,69.0,3.3,14.2,69.0,60.77,46.42
2018,6,21,6,45,6.5,92.0,3.25,14.7,94.5,81.45,63.55
2018,6,21,7,0,12.0,115.0,3.2,15.2,120.0,103.01,81.18
2018,6,21,7,15,31.5,146.0,3.2,15.75,161.0,136.2,107.83
2018,6,21,7,30,51.0,177.0,3.2,16.3,202.0,172.32,136.72
2018,6,21,7,45,87.0,207.0,3.15,16.9,255.0,216.82,171.92
2018,6,21,8,0,123.0,237.0,3.1,17.5,308.0,268.24,212.35
2018,6,21,8,15,286.0,226.5,3.1,18.1,410.5,353.52,279.28
2018,6,21,8,30,449.0,216.0,3.1,18.7,513.0,456.8,359.4
2018,6,21,8,45,670.5,157.0,3.05,19.25,633.0,564.43,442.26
2018,6,21,9,0,892.0,98.0,3.0,19.8,753.0,682.97,531.24
2018,6,21,9,15,913.0,95.5,3.0,20.4,796.5,734.23,567.31
2018,6,21,9,30,934.0,93.0,3.0,21.0,840.0,784.48,600.35
2018,6,21,9,45,942.5,93.0,2.95,21.55,873.5,826.16,626.44
2018,6,21,10,0,951.0,93.0,2.9,22.1,907.0,865.35,650.43
2018,6,21,10,15,956.5,94.0,2.9,22.65,934.5,900.29,671.54
2018,6,21,10,30,962.0,95.0,2.9,23.2,962.0,932.16,690.39
2018,6,21,10,45,966.5,95.0,2.85,23.7,983.0,958.92,705.44
2018,6,21,11,0,971.0,95.0,2.8,24.2,1004.0,982.26,718.15
2018,6,21,11,15,973.0,96.0,2.85,24.55,1017.5,1000.71,728.94
2018,6,21,11,30,975.0,97.0,2.9,24.9,1031.0,1015.46,737.42
2018,6,21,11,45,976.5,97.0,2.95,25.25,1037.5,1025.02,742.63
2018,6,21,12,0,978.0,97.0,3.0,25.6,1044.0,1030.79,745.55
2018,6,21,12,15,973.5,100.0,3.1,25.8,1041.5,1029.94,745.21
2018,6,21,12,30,969.0,103.0,3.2,26.0,1039.0,1025.31,742.57
2018,6,21,12,45,962.0,107.0,3.3,26.2,1029.5,1015.56,736.72
2018,6,21,13,0,955.0,111.0,3.4,26.4,1020.0,1002.18,728.6
2018,6,21,13,15,952.0,110.0,3.5,26.4,1003.5,984.18,718.08
2018,6,21,13,30,949.0,109.0,3.6,26.4,987.0,962.61,705.23
2018,6,21,13,45,945.5,108.0,3.7,26.45,964.5,937.16,689.61
2018,6,21,14,0,942.0,107.0,3.8,26.5,942.0,908.37,671.71
2018,6,21,14,15,936.5,105.5,3.8,26.35,912.5,874.29,650.1
2018,6,21,14,30,931.0,104.0,3.8,26.2,883.0,837.29,626.37
2018,6,21,14,45,923.5,102.0,3.85,26.05,847.5,795.59,599.4
2018,6,21,15,0,916.0,100.0,3.9,25.9,812.0,751.52,570.43
2018,6,21,15,15,905.0,98.0,3.9,25.9,771.0,702.96,535.54
2018,6,21,15,30,894.0,96.0,3.9,25.9,730.0,652.78,498.44
2018,6,21,15,45,880.5,93.5,3.8,25.35,684.5,599.33,458.7
2018,6,21,16,0,867.0,91.0,3.7,24.8,639.0,545.02,417.06
2018,6,21,16,15,849.5,88.0,3.65,24.4,590.5,487.25,371.32
2018,6,21,16,30,832.0,85.0,3.6,24.0,542.0,429.59,324.16
2018,6,21,16,45,808.0,82.0,3.55,23.6,491.0,370.03,274.19
2018,6,21,17,0,784.0,79.0,3.5,23.2,440.0,311.94,224.2
2018,6,21,17,15,753.0,75.0,3.4,22.55,388.5,252.98,173.41
2018,6,21,17,30,722.0,71.0,3.3,21.9,337.0,196.91,125.69
2018,6,21,17,45,678.5,66.0,3.25,21.2,286.0,138.44,79.61
2018,6,21,18,0,635.0,61.0,3.2,20.5,235.0,87.63,46.49
2018,6,21,18,15,568.0,55.0,2.9,19.6,187.0,42.01,31.11
2018,6,21,18,30,501.0,49.0,2.6,18.7,139.0,38.56,27.91
2018,6,21,18,45,396.5,40.0,2.3,17.75,98.0,32.26,21.96
2018,6,21,19,0,292.0,31.0,2.0,16.8,57.0,25.8,14.3
2018,6,21,19,15,165.0,18.5,2.0,16.3,31.5,15.58,0.0
2018,6,21,19,30,38.0,6.0,2.0,15.8,6.0,5.46,0.0
2018,6,21,19,45,19.0,3.0,2.0,15.35,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
