Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,14,15,874.0,60.5,3.3,24.05,445.5,758.41,590.43
2018,11,7,14,30,857.0,59.0,3.3,23.9,411.0,710.18,557.29
2018,11,7,14,45,833.5,56.5,3.3,23.75,371.5,654.84,518.23
2018,11,7,15,0,810.0,54.0,3.3,23.6,332.0,604.17,480.57
2018,11,7,15,15,774.5,51.0,3.3,23.6,288.5,539.91,429.97
2018,11,7,15,30,739.0,48.0,3.3,23.6,245.0,477.07,378.74
2018,11,7,15,45,686.0,44.0,2.55,22.25,200.0,406.22,319.93
2018,11,7,16,0,633.0,40.0,1.8,20.9,155.0,339.45,262.27
2018,11,7,16,15,542.5,34.0,1.7,19.7,112.5,260.7,194.76
2018,11,7,16,30,452.0,28.0,1.6,18.5,70.0,190.96,127.45
2018,11,7,16,45,282.0,19.0,1.5,17.3,40.0,103.44,0.0
2018,11,7,17,0,112.0,10.0,1.4,16.1,10.0,32.3,0.0
2018,11,7,17,15,56.0,5.0,1.4,15.75,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,2.15,8.2,16.5,30.21,0.0
2018,11,8,7,0,184.0,23.0,2.2,8.4,33.0,84.2,0.0
2018,11,8,7,15,310.0,35.5,2.45,9.15,71.5,158.68,113.49
2018,11,8,7,30,436.0,48.0,2.7,9.9,110.0,240.88,189.68
2018,11,8,7,45,518.0,56.5,3.0,10.65,156.0,313.78,255.31
2018,11,8,8,0,600.0,65.0,3.3,11.4,202.0,394.55,326.06
2018,11,8,8,15,653.5,70.5,3.35,12.2,248.0,463.71,385.21
2018,11,8,8,30,707.0,76.0,3.4,13.0,294.0,536.59,445.18
2018,11,8,8,45,746.0,78.5,3.5,13.75,337.0,599.77,495.67
2018,11,8,9,0,785.0,81.0,3.6,14.5,380.0,660.25,542.55
2018,11,8,9,15,813.5,83.0,3.7,15.3,419.0,717.45,583.55
2018,11,8,9,30,842.0,85.0,3.8,16.1,458.0,774.11,623.13
2018,11,8,9,45,867.5,86.0,3.85,16.85,493.0,826.26,658.45
2018,11,8,10,0,893.0,87.0,3.9,17.6,528.0,876.91,692.01
2018,11,8,10,15,907.0,89.0,3.9,18.15,555.5,916.89,717.68
2018,11,8,10,30,921.0,91.0,3.9,18.7,583.0,954.1,741.15
2018,11,8,10,45,927.0,92.5,3.95,19.2,601.0,980.34,757.24
2018,11,8,11,0,933.0,94.0,4.0,19.7,619.0,1003.04,770.95
2018,11,8,11,15,936.0,94.5,3.95,20.05,628.5,1018.01,779.18
2018,11,8,11,30,939.0,95.0,3.9,20.4,638.0,1029.12,784.92
2018,11,8,11,45,929.5,97.5,3.9,20.7,636.5,1026.84,782.2
2018,11,8,12,0,920.0,100.0,3.9,21.0,635.0,1020.57,777.05
2018,11,8,12,15,924.0,97.5,3.8,21.25,630.0,1017.14,773.52
2018,11,8,12,30,928.0,95.0,3.7,21.5,625.0,1009.75,767.44
2018,11,8,12,45,941.0,89.0,3.65,21.75,615.5,993.0,755.53
2018,11,8,13,0,954.0,83.0,3.6,22.0,606.0,981.7,747.58
2018,11,8,13,15,942.5,83.0,3.5,22.15,583.0,951.78,726.89
2018,11,8,13,30,931.0,83.0,3.4,22.3,560.0,918.73,704.21
2018,11,8,13,45,914.0,82.0,3.25,22.45,529.5,884.67,680.51
2018,11,8,14,0,897.0,81.0,3.1,22.6,499.0,839.96,649.27
2018,11,8,14,15,874.0,79.5,2.95,22.55,462.0,787.92,613.13
2018,11,8,14,30,851.0,78.0,2.8,22.5,425.0,734.51,575.58
2018,11,8,14,45,817.5,76.0,2.6,22.45,382.5,672.26,530.69
2018,11,8,15,0,784.0,74.0,2.4,22.4,340.0,610.22,483.08
2018,11,8,15,15,742.5,69.5,2.4,22.4,294.5,545.31,432.55
2018,11,8,15,30,701.0,65.0,2.4,22.4,249.0,478.68,378.97
2018,11,8,15,45,623.5,59.5,1.75,20.7,200.5,395.63,311.48
2018,11,8,16,0,546.0,54.0,1.1,19.0,152.0,319.27,247.19
2018,11,8,16,15,391.5,44.0,1.1,18.15,103.5,216.45,162.36
2018,11,8,16,30,237.0,34.0,1.1,17.3,55.0,132.04,87.28
2018,11,8,16,45,138.5,20.0,1.15,16.5,30.5,65.98,0.0
2018,11,8,17,0,40.0,6.0,1.2,15.7,6.0,13.75,0.0
2018,11,8,17,15,20.0,3.0,1.2,15.35,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,105.0,11.5,1.35,8.1,16.5,32.96,0.0
2018,11,9,7,0,210.0,23.0,1.3,8.4,33.0,89.07,0.0
2018,11,9,7,15,346.0,33.5,1.25,9.35,72.0,168.63,118.27
2018,11,9,7,30,482.0,44.0,1.2,10.3,111.0,254.65,198.28
2018,11,9,7,45,560.5,51.5,1.15,11.25,157.0,327.04,262.28
2018,11,9,8,0,639.0,59.0,1.1,12.2,203.0,406.9,329.95
2018,11,9,8,15,688.5,64.0,1.05,12.9,248.5,474.9,385.99
2018,11,9,8,30,738.0,69.0,1.0,13.6,294.0,546.2,441.99
2018,11,9,8,45,771.0,73.5,1.0,14.3,337.0,605.31,486.78
2018,11,9,9,0,804.0,78.0,1.0,15.0,380.0,668.99,532.95
2018,11,9,9,15,790.5,89.5,1.0,15.8,411.0,711.2,560.11
2018,11,9,9,30,777.0,101.0,1.0,16.6,442.0,745.95,581.51
2018,11,9,9,45,746.0,118.0,1.05,17.35,464.0,769.12,595.24
2018,11,9,10,0,715.0,135.0,1.1,18.1,486.0,787.07,605.34
2018,11,9,10,15,728.0,138.5,1.1,18.6,510.5,823.58,628.1
2018,11,9,10,30,741.0,142.0,1.1,19.1,535.0,857.82,648.77
2018,11,9,10,45,749.0,144.5,1.1,19.6,552.5,883.88,663.79
2018,11,9,11,0,757.0,147.0,1.1,20.1,570.0,907.07,676.93
2018,11,9,11,15,761.0,148.5,1.1,20.4,579.5,922.32,685.41
2018,11,9,11,30,765.0,150.0,1.1,20.7,589.0,934.33,691.96
2018,11,9,11,45,764.5,150.5,1.1,21.0,590.5,937.6,692.98
2018,11,9,12,0,764.0,151.0,1.1,21.3,592.0,937.48,692.08
2018,11,9,12,15,763.5,149.5,1.15,21.55,586.5,931.71,688.68
2018,11,9,12,30,763.0,148.0,1.2,21.8,581.0,922.58,683.28
2018,11,9,12,45,760.0,146.5,1.2,22.0,569.0,907.81,673.68
2018,11,9,13,0,757.0,145.0,1.2,22.2,557.0,889.86,662.17
2018,11,9,13,15,745.0,142.5,1.25,22.2,535.0,859.7,643.84
2018,11,9,13,30,733.0,140.0,1.3,22.2,513.0,826.98,623.75
2018,11,9,13,45,694.0,139.0,1.3,22.25,477.0,770.96,586.73
2018,11,9,14,0,655.0,138.0,1.3,22.3,441.0,714.4,548.92
2018,11,9,14,15,650.5,131.0,1.25,22.05,413.0,678.15,524.48
2018,11,9,14,30,646.0,124.0,1.2,21.8,385.0,639.89,497.69
2018,11,9,14,45,611.5,117.5,1.2,21.55,345.0,579.59,454.31
2018,11,9,15,0,577.0,111.0,1.2,21.3,305.0,517.91,408.76
2018,11,9,15,15,521.0,102.0,1.2,21.3,259.5,445.76,353.25
2018,11,9,15,30,465.0,93.0,1.2,21.3,214.0,377.86,299.3
2018,11,9,15,45,324.5,80.0,1.05,19.5,156.5,268.61,212.75
2018,11,9,16,0,184.0,67.0,0.9,17.7,99.0,166.14,129.71
2018,11,9,16,15,123.0,49.5,0.95,17.0,68.0,112.82,84.51
2018,11,9,16,30,62.0,32.0,1.0,16.3,37.0,60.35,37.51
2018,11,9,16,45,35.5,17.5,1.1,15.6,20.0,25.28,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.9,3.0,2.73,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.55,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,6,45,27.5,7.0,0.9,8.05,8.0,12.25,0.0
2018,11,10,7,0,55.0,14.0,0.9,7.9,16.0,32.97,0.0
2018,11,10,7,15,122.5,31.5,0.9,8.2,45.5,85.46,58.0
2018,11,10,7,30,190.0,49.0,0.9,8.5,75.0,146.26,114.69
2018,11,10,7,45,249.0,66.5,0.85,8.85,113.5,203.5,165.47
2018,11,10,8,0,308.0,84.0,0.8,9.2,152.0,267.0,220.52
2018,11,10,8,15,358.5,98.5,0.95,9.75,194.0,328.23,272.74
2018,11,10,8,30,409.0,113.0,1.1,10.3,236.0,393.93,327.23
2018,11,10,8,45,446.0,124.5,1.2,10.85,276.0,451.46,373.53
2018,11,10,9,0,483.0,136.0,1.3,11.4,316.0,511.22,420.32
2018,11,10,9,15,512.5,144.5,1.35,12.1,352.5,563.83,459.83
2018,11,10,9,30,542.0,153.0,1.4,12.8,389.0,617.16,498.87
2018,11,10,9,45,565.5,159.0,1.4,13.5,420.0,663.1,531.04
2018,11,10,10,0,589.0,165.0,1.4,14.2,451.0,708.55,562.13
2018,11,10,10,15,605.5,168.0,1.4,14.95,474.5,743.62,584.99
2018,11,10,10,30,622.0,171.0,1.4,15.7,498.0,777.16,606.13
2018,11,10,10,45,634.0,172.5,1.4,16.45,515.0,808.04,624.98
2018,11,10,11,0,646.0,174.0,1.4,17.2,532.0,832.22,639.02
2018,11,10,11,15,647.5,174.5,1.35,17.6,538.5,842.91,644.05
2018,11,10,11,30,649.0,175.0,1.3,18.0,545.0,850.67,647.3
2018,11,10,11,45,655.5,175.5,1.3,18.4,550.0,860.19,652.55
2018,11,10,12,0,662.0,176.0,1.3,18.8,555.0,866.72,655.87
2018,11,10,12,15,631.0,184.0,1.4,18.95,542.5,837.62,637.13
2018,11,10,12,30,600.0,192.0,1.5,19.1,530.0,812.28,621.1
2018,11,10,12,45,555.0,200.5,1.6,19.2,507.5,772.44,593.91
2018,11,10,13,0,510.0,209.0,1.7,19.3,485.0,731.25,565.44
2018,11,10,13,15,498.5,203.5,1.7,19.3,464.5,703.34,546.39
2018,11,10,13,30,487.0,198.0,1.7,19.3,444.0,673.86,525.93
2018,11,10,13,45,470.5,190.5,1.7,19.3,417.5,636.62,499.59
2018,11,10,14,0,454.0,183.0,1.7,19.3,391.0,598.55,472.34
2018,11,10,14,15,432.5,172.0,1.55,19.0,358.5,552.21,438.2
2018,11,10,14,30,411.0,161.0,1.4,18.7,326.0,505.99,403.63
2018,11,10,14,45,382.5,148.0,1.2,18.35,289.5,441.62,354.57
2018,11,10,15,0,354.0,135.0,1.0,18.0,253.0,391.21,315.09
2018,11,10,15,15,305.5,119.0,1.0,18.0,211.0,327.04,264.06
2018,11,10,15,30,257.0,103.0,1.0,18.0,169.0,267.05,215.14
2018,11,10,15,45,195.0,84.0,0.95,16.6,128.5,201.17,161.22
2018,11,10,16,0,133.0,65.0,0.9,15.2,88.0,141.6,111.34
2018,11,10,16,15,94.5,45.5,0.95,14.8,59.5,96.85,72.54
2018,11,10,16,30,56.0,26.0,1.0,14.4,31.0,49.41,29.1
2018,11,10,16,45,32.0,14.0,1.05,13.95,16.5,21.17,0.0
2018,11,10,17,0,8.0,2.0,1.1,13.5,2.0,1.82,0.0
2018,11,10,17,15,4.0,1.0,1.1,13.25,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,6,45,55.5,8.5,1.75,5.6,11.0,7.73,0.0
2018,11,11,7,0,111.0,17.0,1.8,5.8,22.0,45.32,0.0
2018,11,11,7,15,226.0,32.5,1.95,6.75,57.5,128.46,87.1
2018,11,11,7,30,341.0,48.0,2.1,7.7,93.0,203.41,160.05
2018,11,11,7,45,427.5,58.5,2.3,8.65,137.0,273.55,223.2
2018,11,11,8,0,514.0,69.0,2.5,9.6,181.0,353.48,293.13
2018,11,11,8,15,575.0,76.0,2.6,10.45,226.5,423.98,353.66
2018,11,11,8,30,636.0,83.0,2.7,11.3,272.0,499.06,415.86
2018,11,11,8,45,681.5,86.5,2.75,12.1,315.0,564.4,468.22
2018,11,11,9,0,727.0,90.0,2.8,12.9,358.0,631.71,520.33
2018,11,11,9,15,745.5,96.0,2.75,13.75,394.5,683.76,557.88
2018,11,11,9,30,764.0,102.0,2.7,14.6,431.0,734.85,592.72
2018,11,11,9,45,773.5,107.0,2.65,15.45,460.5,776.25,619.52
2018,11,11,10,0,783.0,112.0,2.6,16.3,490.0,815.49,644.21
2018,11,11,10,15,795.0,114.0,2.45,16.95,514.0,850.92,665.42
2018,11,11,10,30,807.0,116.0,2.3,17.6,538.0,883.85,684.38
2018,11,11,10,45,722.0,133.0,2.2,18.2,519.5,843.88,652.94
2018,11,11,11,0,637.0,150.0,2.1,18.8,501.0,797.15,617.63
2018,11,11,11,15,694.0,139.0,2.05,19.25,527.0,846.33,650.54
2018,11,11,11,30,751.0,128.0,2.0,19.7,553.0,893.01,680.24
2018,11,11,11,45,743.0,126.5,1.95,20.1,548.0,886.7,673.74
2018,11,11,12,0,735.0,125.0,1.9,20.5,543.0,877.13,665.75
2018,11,11,12,15,731.5,121.0,1.9,20.7,533.5,865.59,657.64
2018,11,11,12,30,728.0,117.0,1.9,20.9,524.0,850.93,647.54
2018,11,11,12,45,696.0,123.0,1.95,21.1,504.5,819.25,626.31
2018,11,11,13,0,664.0,129.0,2.0,21.3,485.0,785.28,603.53
2018,11,11,13,15,714.0,121.5,2.0,21.35,491.0,806.28,619.12
2018,11,11,13,30,764.0,114.0,2.0,21.4,497.0,822.12,630.69
2018,11,11,13,45,778.5,107.5,2.0,21.45,479.5,803.99,618.78
2018,11,11,14,0,793.0,101.0,2.0,21.5,462.0,782.09,604.55
2018,11,11,14,15,772.5,97.0,1.9,21.3,427.0,732.59,570.42
2018,11,11,14,30,752.0,93.0,1.8,21.1,392.0,681.95,535.17
2018,11,11,14,45,723.0,88.0,1.7,20.95,352.0,623.48,492.33
2018,11,11,15,0,694.0,83.0,1.6,20.8,312.0,565.28,448.14
2018,11,11,15,15,650.0,77.5,1.6,20.8,268.5,498.23,396.07
2018,11,11,15,30,606.0,72.0,1.6,20.8,225.0,433.6,344.06
2018,11,11,15,45,542.5,63.5,1.35,18.95,180.5,359.16,284.05
2018,11,11,16,0,479.0,55.0,1.1,17.1,136.0,290.19,226.18
2018,11,11,16,15,378.5,43.0,1.15,16.45,95.0,210.08,157.56
2018,11,11,16,30,278.0,31.0,1.2,15.8,54.0,139.6,85.94
2018,11,11,16,45,156.5,18.5,1.25,15.15,29.5,58.06,0.0
2018,11,11,17,0,35.0,6.0,1.3,14.5,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,1.35,14.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,6,45,64.0,8.5,1.6,5.9,11.0,7.73,0.0
2018,11,12,7,0,128.0,17.0,1.6,6.1,22.0,49.77,0.0
2018,11,12,7,15,245.0,31.0,1.7,7.2,56.5,131.83,86.33
2018,11,12,7,30,362.0,45.0,1.8,8.3,91.0,207.31,161.95
2018,11,12,7,45,439.0,55.5,1.95,9.4,133.5,275.27,223.29
2018,11,12,8,0,516.0,66.0,2.1,10.5,176.0,350.84,289.22
2018,11,12,8,15,566.5,74.0,2.15,11.3,219.5,416.46,345.45
2018,11,12,8,30,617.0,82.0,2.2,12.1,263.0,485.75,402.59
2018,11,12,8,45,651.5,88.5,2.3,12.9,304.0,546.31,450.98
2018,11,12,9,0,686.0,95.0,2.4,13.7,345.0,608.11,498.7
2018,11,12,9,15,701.5,102.0,2.35,14.45,380.0,657.42,534.63
2018,11,12,9,30,717.0,109.0,2.3,15.2,415.0,705.67,567.78
2018,11,12,9,45,722.0,116.5,2.3,16.0,443.5,744.71,593.35
2018,11,12,10,0,727.0,124.0,2.3,16.8,472.0,781.46,616.84
2018,11,12,10,15,741.5,127.0,2.25,17.4,497.0,818.82,640.45
2018,11,12,10,30,756.0,130.0,2.2,18.0,522.0,853.97,662.1
2018,11,12,10,45,766.5,131.0,2.15,18.6,539.5,880.74,677.64
2018,11,12,11,0,777.0,132.0,2.1,19.2,557.0,904.67,691.15
2018,11,12,11,15,783.0,132.5,2.0,19.8,567.0,920.8,698.77
2018,11,12,11,30,789.0,133.0,1.9,20.4,577.0,933.7,704.23
2018,11,12,11,45,792.0,132.5,1.8,20.95,579.0,939.22,704.95
2018,11,12,12,0,795.0,132.0,1.7,21.5,581.0,941.32,703.55
2018,11,12,12,15,781.5,135.0,1.6,21.8,573.0,928.59,693.15
2018,11,12,12,30,768.0,138.0,1.5,22.1,565.0,912.57,680.9
2018,11,12,12,45,746.5,141.0,1.35,22.4,547.5,886.06,661.17
2018,11,12,13,0,725.0,144.0,1.2,22.7,530.0,856.84,639.83
2018,11,12,13,15,715.5,141.0,1.1,22.75,509.5,829.17,620.91
2018,11,12,13,30,706.0,138.0,1.0,22.8,489.0,798.96,600.27
2018,11,12,13,45,692.5,133.0,0.9,22.8,461.5,760.89,574.39
2018,11,12,14,0,679.0,128.0,0.8,22.8,434.0,720.94,547.14
2018,11,12,14,15,656.5,122.5,0.75,22.55,400.5,671.93,514.23
2018,11,12,14,30,634.0,117.0,0.7,22.3,367.0,622.19,479.54
2018,11,12,14,45,603.5,109.5,0.6,22.05,328.0,564.51,437.7
2018,11,12,15,0,573.0,102.0,0.5,21.8,289.0,507.49,395.3
2018,11,12,15,15,527.5,93.0,0.5,21.8,247.0,438.65,343.31
2018,11,12,15,30,482.0,84.0,0.5,21.8,205.0,376.48,294.55
2018,11,12,15,45,418.5,72.5,0.6,20.25,162.5,306.25,239.76
2018,11,12,16,0,355.0,61.0,0.7,18.7,120.0,242.21,187.4
2018,11,12,16,15,258.5,46.0,0.75,18.1,82.0,168.29,124.99
2018,11,12,16,30,162.0,31.0,0.8,17.5,44.0,102.95,60.29
2018,11,12,16,45,89.5,17.0,0.85,16.9,23.5,39.05,0.0
2018,11,12,17,0,17.0,3.0,0.9,16.3,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,0.9,15.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.0,1.25,8.5,5.0,0.0,0.0
2018,11,13,7,0,13.0,10.0,1.2,8.5,10.0,12.57,0.0
2018,11,13,7,15,6.5,20.0,1.15,8.9,20.0,20.93,9.06
2018,11,13,7,30,0.0,30.0,1.1,9.3,30.0,26.46,16.59
2018,11,13,7,45,0.0,42.5,1.1,9.7,42.5,38.25,27.22
2018,11,13,8,0,0.0,55.0,1.1,10.1,55.0,49.99,37.64
2018,11,13,8,15,7.5,79.0,1.3,10.75,81.0,78.38,62.24
2018,11,13,8,30,15.0,103.0,1.5,11.4,107.0,107.79,87.42
2018,11,13,8,45,23.0,119.5,1.7,12.0,127.0,129.81,106.05
2018,11,13,9,0,31.0,136.0,1.9,12.6,147.0,162.57,133.41
2018,11,13,9,15,23.0,143.0,1.85,13.25,151.5,153.85,125.36
2018,11,13,9,30,15.0,150.0,1.8,13.9,156.0,154.65,125.27
2018,11,13,9,45,23.0,152.0,1.8,14.55,162.5,162.43,131.47
2018,11,13,10,0,31.0,154.0,1.8,15.2,169.0,181.97,147.23
2018,11,13,10,15,74.5,187.0,1.8,15.8,225.0,258.07,209.54
2018,11,13,10,30,118.0,220.0,1.8,16.4,281.0,353.58,285.0
2018,11,13,10,45,97.5,227.0,1.8,17.05,278.5,328.63,263.5
2018,11,13,11,0,77.0,234.0,1.8,17.7,276.0,319.08,254.53
2018,11,13,11,15,64.5,232.5,1.8,17.9,268.0,305.85,243.48
2018,11,13,11,30,52.0,231.0,1.8,18.1,260.0,292.37,232.26
2018,11,13,11,45,76.0,236.0,1.8,18.3,278.5,321.16,255.43
2018,11,13,12,0,100.0,241.0,1.8,18.5,297.0,349.98,278.24
2018,11,13,12,15,56.0,216.0,1.6,18.4,247.5,277.98,220.59
2018,11,13,12,30,12.0,191.0,1.4,18.3,198.0,192.91,152.04
2018,11,13,12,45,17.5,194.5,1.2,18.15,204.0,202.01,159.84
2018,11,13,13,0,23.0,198.0,1.0,18.0,210.0,211.12,167.3
2018,11,13,13,15,62.0,195.0,0.9,17.85,226.0,257.35,205.38
2018,11,13,13,30,101.0,192.0,0.8,17.7,242.0,302.31,241.62
2018,11,13,13,45,124.5,188.5,0.7,17.6,246.5,315.6,252.4
2018,11,13,14,0,148.0,185.0,0.6,17.5,251.0,327.3,261.98
2018,11,13,14,15,231.5,163.0,0.6,17.15,257.5,374.1,300.62
2018,11,13,14,30,315.0,141.0,0.6,16.8,264.0,399.27,321.89
2018,11,13,14,45,420.0,116.0,0.6,16.45,262.5,442.05,356.12
2018,11,13,15,0,525.0,91.0,0.6,16.1,261.0,465.19,374.22
2018,11,13,15,15,410.0,88.5,0.6,16.1,210.0,363.63,293.6
2018,11,13,15,30,295.0,86.0,0.6,16.1,159.0,277.49,223.88
2018,11,13,15,45,254.5,72.0,0.75,15.3,126.0,225.43,181.08
2018,11,13,16,0,214.0,58.0,0.9,14.5,93.0,168.7,132.88
2018,11,13,16,15,164.5,42.5,0.95,14.15,64.5,120.6,90.26
2018,11,13,16,30,115.0,27.0,1.0,13.8,36.0,82.16,46.14
2018,11,13,16,45,66.5,14.5,1.05,13.45,19.0,30.72,0.0
2018,11,13,17,0,18.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,13,17,15,9.0,1.0,1.1,12.9,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,45,33.5,6.5,1.2,6.0,7.5,0.0,0.0
2018,11,14,7,0,67.0,13.0,1.2,6.0,15.0,29.65,0.0
2018,11,14,7,15,150.0,29.5,1.15,6.75,44.5,97.32,57.43
2018,11,14,7,30,233.0,46.0,1.1,7.5,74.0,159.61,123.88
2018,11,14,7,45,298.0,61.5,1.1,8.2,113.0,218.96,177.53
2018,11,14,8,0,363.0,77.0,1.1,8.9,152.0,285.32,235.51
2018,11,14,8,15,411.0,90.0,1.2,9.6,193.0,345.92,287.58
2018,11,14,8,30,459.0,103.0,1.3,10.3,234.0,410.62,341.4
2018,11,14,8,45,492.0,113.5,1.45,11.0,272.5,466.43,386.66
2018,11,14,9,0,525.0,124.0,1.6,11.7,311.0,523.98,432.01
2018,11,14,9,15,563.5,129.0,1.65,12.45,348.5,580.42,474.85
2018,11,14,9,30,602.0,134.0,1.7,13.2,386.0,638.12,517.42
2018,11,14,9,45,636.5,134.0,1.75,14.0,418.0,693.01,556.63
2018,11,14,10,0,671.0,134.0,1.8,14.8,450.0,743.6,590.9
2018,11,14,10,15,687.5,137.0,1.9,15.55,475.0,781.24,615.78
2018,11,14,10,30,704.0,140.0,2.0,16.3,500.0,816.94,639.13
2018,11,14,10,45,715.0,141.5,2.15,17.05,517.0,843.81,656.52
2018,11,14,11,0,726.0,143.0,2.3,17.8,534.0,868.04,672.07
2018,11,14,11,15,731.0,143.0,2.3,18.25,542.5,882.17,680.06
2018,11,14,11,30,736.0,143.0,2.3,18.7,551.0,893.21,686.09
2018,11,14,11,45,738.5,143.0,2.3,19.2,553.5,898.73,688.32
2018,11,14,12,0,741.0,143.0,2.3,19.7,556.0,901.02,688.54
2018,11,14,12,15,722.5,147.0,2.3,19.95,546.5,884.9,676.94
2018,11,14,12,30,704.0,151.0,2.3,20.2,537.0,865.72,663.54
2018,11,14,12,45,675.0,156.0,2.25,20.5,519.0,835.11,641.76
2018,11,14,13,0,646.0,161.0,2.2,20.8,501.0,802.08,618.43
2018,11,14,13,15,634.0,158.0,2.15,20.85,480.5,773.77,599.0
2018,11,14,13,30,622.0,155.0,2.1,20.9,460.0,738.44,574.48
2018,11,14,13,45,604.5,149.5,2.1,20.9,432.5,699.3,547.43
2018,11,14,14,0,587.0,144.0,2.1,20.9,405.0,658.96,518.75
2018,11,14,14,15,563.0,137.5,1.9,20.6,372.5,611.58,483.81
2018,11,14,14,30,539.0,131.0,1.7,20.3,340.0,564.09,448.22
2018,11,14,14,45,507.0,122.0,1.55,19.95,302.5,508.44,406.08
2018,11,14,15,0,475.0,113.0,1.4,19.6,265.0,454.09,363.95
2018,11,14,15,15,396.5,101.5,1.4,19.6,216.5,371.05,298.28
2018,11,14,15,30,318.0,90.0,1.4,19.6,168.0,294.74,236.36
2018,11,14,15,45,294.0,75.0,1.25,17.85,136.0,248.5,198.27
2018,11,14,16,0,270.0,60.0,1.1,16.1,104.0,204.44,160.3
2018,11,14,16,15,193.0,43.0,1.1,15.6,69.5,140.35,104.68
2018,11,14,16,30,116.0,26.0,1.1,15.1,35.0,80.82,42.65
2018,11,14,16,45,61.0,13.5,1.15,14.6,18.0,28.37,0.0
2018,11,14,17,0,6.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.15,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,6.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,6.0,11.0,19.96,0.0
2018,11,15,7,15,109.5,27.0,1.3,6.75,38.0,74.0,39.44
2018,11,15,7,30,178.0,44.0,1.3,7.5,65.0,136.3,105.17
2018,11,15,7,45,241.5,61.0,1.3,8.2,102.5,193.62,156.91
2018,11,15,8,0,305.0,78.0,1.3,8.9,140.0,257.77,213.13
2018,11,15,8,15,355.5,92.5,1.5,9.55,180.5,318.31,265.59
2018,11,15,8,30,406.0,107.0,1.7,10.2,221.0,383.34,320.42
2018,11,15,8,45,445.0,117.0,1.85,10.85,259.5,439.85,366.85
2018,11,15,9,0,484.0,127.0,2.0,11.5,298.0,498.77,413.97
2018,11,15,9,15,508.5,136.0,1.95,12.15,332.0,547.98,451.33
2018,11,15,9,30,533.0,145.0,1.9,12.8,366.0,597.56,487.86
2018,11,15,9,45,549.5,152.5,1.9,13.45,395.0,639.02,517.48
2018,11,15,10,0,566.0,160.0,1.9,14.1,424.0,679.64,545.83
2018,11,15,10,15,583.0,164.0,1.95,14.8,448.0,715.47,570.47
2018,11,15,10,30,600.0,168.0,2.0,15.5,472.0,749.91,593.74
2018,11,15,10,45,612.5,170.0,2.05,16.15,489.5,776.28,610.66
2018,11,15,11,0,625.0,172.0,2.1,16.8,507.0,800.58,626.09
2018,11,15,11,15,632.5,172.5,2.05,17.25,516.5,821.41,638.67
2018,11,15,11,30,640.0,173.0,2.0,17.7,526.0,834.77,646.0
2018,11,15,11,45,643.5,171.5,2.0,18.15,527.5,839.43,647.87
2018,11,15,12,0,647.0,170.0,2.0,18.6,529.0,841.13,647.91
2018,11,15,12,15,625.0,175.5,1.95,18.8,519.0,818.08,631.03
2018,11,15,12,30,603.0,181.0,1.9,19.0,509.0,798.74,617.09
2018,11,15,12,45,570.5,186.0,1.9,19.2,490.5,766.95,594.31
2018,11,15,13,0,538.0,191.0,1.9,19.4,472.0,733.52,570.16
2018,11,15,13,15,527.0,186.0,1.9,19.45,452.0,706.36,551.33
2018,11,15,13,30,516.0,181.0,1.9,19.5,432.0,677.53,531.07
2018,11,15,13,45,500.0,173.5,1.9,19.5,406.0,640.25,504.55
2018,11,15,14,0,484.0,166.0,1.9,19.5,380.0,602.03,477.02
2018,11,15,14,15,461.5,157.0,1.7,19.2,348.5,556.49,443.01
2018,11,15,14,30,439.0,148.0,1.5,18.9,317.0,511.03,408.55
2018,11,15,14,45,409.5,136.0,1.3,18.55,281.0,457.83,367.59
2018,11,15,15,0,380.0,124.0,1.1,18.2,245.0,405.99,326.84
2018,11,15,15,15,339.5,110.0,1.1,18.2,206.5,347.13,279.91
2018,11,15,15,30,299.0,96.0,1.1,18.2,168.0,282.36,227.19
2018,11,15,15,45,250.0,78.0,1.1,16.45,130.0,222.09,177.89
2018,11,15,16,0,201.0,60.0,1.1,14.7,92.0,166.6,130.99
2018,11,15,16,15,139.5,41.5,1.15,14.2,60.5,110.63,82.07
2018,11,15,16,30,78.0,23.0,1.2,13.7,29.0,57.63,27.26
2018,11,15,16,45,41.0,12.0,1.2,13.2,15.0,21.74,0.0
2018,11,15,17,0,4.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,6,45,25.5,5.5,1.3,5.15,6.0,0.0,0.0
2018,11,16,7,0,51.0,11.0,1.3,5.2,12.0,23.47,0.0
2018,11,16,7,15,134.0,26.5,1.3,6.05,39.5,86.77,42.61
2018,11,16,7,30,217.0,42.0,1.3,6.9,67.0,148.7,114.4
2018,11,16,7,45,288.5,57.0,1.35,7.7,105.5,209.18,169.52
2018,11,16,8,0,360.0,72.0,1.4,8.5,144.0,277.4,229.5
2018,11,16,8,15,413.5,83.5,1.45,9.15,184.5,338.84,282.75
2018,11,16,8,30,467.0,95.0,1.5,9.8,225.0,404.96,338.23
2018,11,16,8,45,506.5,103.5,1.6,10.5,264.0,462.74,385.4
2018,11,16,9,0,546.0,112.0,1.7,11.2,303.0,522.82,432.97
2018,11,16,9,15,555.5,123.0,1.65,11.95,334.5,566.03,464.89
2018,11,16,9,30,565.0,134.0,1.6,12.7,366.0,608.28,495.08
2018,11,16,9,45,561.0,146.5,1.55,13.45,391.5,640.38,516.52
2018,11,16,10,0,557.0,159.0,1.5,14.2,417.0,670.23,535.74
2018,11,16,10,15,574.5,163.0,1.5,14.85,441.0,706.2,560.15
2018,11,16,10,30,592.0,167.0,1.5,15.5,465.0,740.84,583.08
2018,11,16,10,45,605.0,169.0,1.5,16.2,482.0,767.48,599.58
2018,11,16,11,0,618.0,171.0,1.5,16.9,499.0,792.11,614.51
2018,11,16,11,15,626.0,171.5,1.45,17.35,509.0,808.08,623.36
2018,11,16,11,30,634.0,172.0,1.4,17.8,519.0,827.06,634.38
2018,11,16,11,45,639.0,171.0,1.35,18.25,522.0,833.65,636.84
2018,11,16,12,0,644.0,170.0,1.3,18.7,525.0,837.32,637.55
2018,11,16,12,15,650.5,166.0,1.25,19.0,521.0,836.26,635.56
2018,11,16,12,30,657.0,162.0,1.2,19.3,517.0,832.15,631.68
2018,11,16,12,45,663.0,155.5,1.15,19.6,506.5,821.83,623.76
2018,11,16,13,0,669.0,149.0,1.1,19.9,496.0,808.41,613.94
2018,11,16,13,15,659.0,145.5,1.0,20.05,476.0,781.1,594.43
2018,11,16,13,30,649.0,142.0,0.9,20.2,456.0,751.47,573.5
2018,11,16,13,45,634.0,137.0,0.85,20.35,429.5,713.98,547.77
2018,11,16,14,0,619.0,132.0,0.8,20.5,403.0,674.87,520.61
2018,11,16,14,15,596.0,126.0,0.7,20.35,370.5,627.26,486.52
2018,11,16,14,30,573.0,120.0,0.6,20.2,338.0,575.26,448.81
2018,11,16,14,45,542.0,112.0,0.5,20.05,301.5,520.27,407.98
2018,11,16,15,0,511.0,104.0,0.4,19.9,265.0,466.38,366.96
2018,11,16,15,15,465.5,94.5,0.4,19.9,225.0,403.67,318.65
2018,11,16,15,30,420.0,85.0,0.4,19.9,185.0,344.32,271.37
2018,11,16,15,45,359.5,71.5,0.45,18.7,145.0,276.76,217.47
2018,11,16,16,0,299.0,58.0,0.5,17.5,105.0,215.15,166.35
2018,11,16,16,15,204.0,42.0,0.5,17.1,69.5,143.98,105.6
2018,11,16,16,30,109.0,26.0,0.5,16.7,34.0,72.18,32.05
2018,11,16,16,45,58.0,13.5,0.5,16.3,17.5,27.61,0.0
2018,11,16,17,0,7.0,1.0,0.5,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.5,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,7.25,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,7.2,12.0,26.31,0.0
2018,11,17,7,15,158.5,26.0,1.0,7.75,40.5,93.27,39.43
2018,11,17,7,30,255.0,41.0,1.0,8.3,69.0,161.87,123.03
2018,11,17,7,45,333.5,54.0,1.0,8.85,108.5,224.85,180.66
2018,11,17,8,0,412.0,67.0,1.0,9.4,148.0,296.41,243.19
2018,11,17,8,15,468.0,76.0,1.0,9.95,188.5,358.76,296.79
2018,11,17,8,30,524.0,85.0,1.0,10.5,229.0,429.09,354.87
2018,11,17,8,45,564.5,92.0,1.05,11.1,268.5,489.51,403.33
2018,11,17,9,0,605.0,99.0,1.1,11.7,308.0,551.86,451.69
2018,11,17,9,15,650.5,100.0,1.05,12.55,346.5,612.77,496.31
2018,11,17,9,30,696.0,101.0,1.0,13.4,385.0,674.79,539.33
2018,11,17,9,45,738.0,98.0,0.95,14.25,419.0,729.95,575.16
2018,11,17,10,0,780.0,95.0,0.9,15.1,453.0,784.84,609.68
2018,11,17,10,15,792.0,96.5,0.85,15.7,476.5,814.28,626.24
2018,11,17,10,30,804.0,98.0,0.8,16.3,500.0,846.26,644.55
2018,11,17,10,45,812.5,100.0,0.8,16.95,517.5,873.02,659.76
2018,11,17,11,0,821.0,102.0,0.8,17.6,535.0,896.8,672.96
2018,11,17,11,15,826.0,102.0,0.8,17.95,544.5,911.84,681.17
2018,11,17,11,30,831.0,102.0,0.8,18.3,554.0,923.53,687.39
2018,11,17,11,45,832.5,102.0,0.8,18.7,556.0,928.5,689.26
2018,11,17,12,0,834.0,102.0,0.8,19.1,558.0,929.96,689.1
2018,11,17,12,15,801.5,112.0,0.8,19.25,546.5,907.75,674.36
2018,11,17,12,30,769.0,122.0,0.8,19.4,535.0,889.49,662.63
2018,11,17,12,45,721.5,134.0,0.85,19.55,514.0,850.49,638.02
2018,11,17,13,0,674.0,146.0,0.9,19.7,493.0,808.85,611.59
2018,11,17,13,15,664.0,142.0,0.95,19.7,473.0,780.98,594.58
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,750.8,575.58
2018,11,17,13,45,638.5,133.5,1.0,19.7,426.5,713.4,550.7
2018,11,17,14,0,623.0,129.0,1.0,19.7,400.0,674.4,524.39
2018,11,17,14,15,600.0,123.0,1.05,19.5,367.5,626.77,491.59
2018,11,17,14,30,577.0,117.0,1.1,19.3,335.0,578.62,457.51
2018,11,17,14,45,545.5,109.5,1.1,19.1,298.5,519.55,413.87
