Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,1,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,7,15,123.5,10.0,1.2,6.0,16.0,44.43,0.0
2018,12,8,7,30,247.0,20.0,1.2,6.6,32.0,117.24,0.0
2018,12,8,7,45,373.0,28.5,1.2,7.25,67.0,202.59,144.96
2018,12,8,8,0,499.0,37.0,1.2,7.9,102.0,289.24,230.57
2018,12,8,8,15,570.0,42.5,1.3,8.4,142.0,357.71,292.86
2018,12,8,8,30,641.0,48.0,1.4,8.9,182.0,428.06,354.57
2018,12,8,8,45,686.5,51.5,1.5,9.45,221.5,490.68,407.99
2018,12,8,9,0,732.0,55.0,1.6,10.0,261.0,555.41,461.16
2018,12,8,9,15,762.5,58.0,1.65,10.7,297.0,611.06,504.63
2018,12,8,9,30,793.0,61.0,1.7,11.4,333.0,666.79,545.27
2018,12,8,9,45,815.5,62.0,1.8,12.1,364.0,713.64,578.56
2018,12,8,10,0,838.0,63.0,1.9,12.8,395.0,759.22,610.28
2018,12,8,10,15,841.0,66.5,1.95,13.3,417.5,790.57,631.15
2018,12,8,10,30,844.0,70.0,2.0,13.8,440.0,819.05,649.86
2018,12,8,10,45,864.0,69.5,2.05,14.35,461.5,845.6,666.94
2018,12,8,11,0,884.0,69.0,2.1,14.9,483.0,877.68,687.84
2018,12,8,11,15,889.5,69.5,2.05,15.1,494.5,895.37,698.36
2018,12,8,11,30,895.0,70.0,2.0,15.3,506.0,909.73,706.73
2018,12,8,11,45,882.5,73.5,1.95,15.5,506.0,908.23,704.22
2018,12,8,12,0,870.0,77.0,1.9,15.7,506.0,912.29,705.87
2018,12,8,12,15,872.5,76.0,1.9,15.75,503.5,911.44,705.19
2018,12,8,12,30,875.0,75.0,1.9,15.8,501.0,907.04,702.27
2018,12,8,12,45,798.5,88.0,1.85,15.85,470.0,846.19,659.59
2018,12,8,13,0,722.0,101.0,1.8,15.9,439.0,788.89,619.56
2018,12,8,13,15,785.5,86.5,1.75,15.85,441.0,807.1,633.37
2018,12,8,13,30,849.0,72.0,1.7,15.8,443.0,825.16,646.31
2018,12,8,13,45,833.5,70.5,1.65,15.8,417.5,788.84,620.61
2018,12,8,14,0,818.0,69.0,1.6,15.8,392.0,750.31,593.68
2018,12,8,14,15,796.5,66.5,1.45,15.55,360.5,704.06,560.42
2018,12,8,14,30,775.0,64.0,1.3,15.3,329.0,656.56,525.79
2018,12,8,14,45,743.5,61.0,1.15,15.1,293.0,600.73,484.1
2018,12,8,15,0,712.0,58.0,1.0,14.9,257.0,545.07,439.91
2018,12,8,15,15,665.5,54.0,1.0,14.9,218.0,479.91,387.75
2018,12,8,15,30,619.0,50.0,1.0,14.9,179.0,421.57,338.87
2018,12,8,15,45,536.0,44.5,1.0,13.65,138.5,342.22,273.14
2018,12,8,16,0,453.0,39.0,1.0,12.4,98.0,269.93,210.37
2018,12,8,16,15,325.0,29.5,1.05,11.9,63.5,183.93,127.15
2018,12,8,16,30,197.0,20.0,1.1,11.4,29.0,99.3,0.0
2018,12,8,16,45,98.5,10.0,1.15,10.9,14.5,37.11,0.0
2018,12,8,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,9,7,15,8.0,6.5,0.95,7.35,7.0,8.19,0.0
2018,12,9,7,30,16.0,13.0,0.9,7.6,14.0,20.19,0.0
2018,12,9,7,45,8.0,26.0,0.85,7.85,26.5,30.16,17.31
2018,12,9,8,0,0.0,39.0,0.8,8.1,39.0,37.01,25.69
2018,12,9,8,15,2.0,54.5,0.9,8.4,55.0,53.54,40.51
2018,12,9,8,30,4.0,70.0,1.0,8.7,71.0,70.11,55.21
2018,12,9,8,45,31.5,88.0,1.1,9.05,96.5,112.45,92.28
2018,12,9,9,0,59.0,106.0,1.2,9.4,122.0,151.35,126.08
2018,12,9,9,15,41.0,111.0,1.15,9.65,123.0,144.66,119.96
2018,12,9,9,30,23.0,116.0,1.1,9.9,124.0,137.07,112.94
2018,12,9,9,45,57.0,128.5,1.05,10.2,150.5,176.96,147.33
2018,12,9,10,0,91.0,141.0,1.0,10.5,177.0,232.87,194.14
2018,12,9,10,15,65.0,142.0,1.0,10.75,168.5,200.27,165.95
2018,12,9,10,30,39.0,143.0,1.0,11.0,160.0,180.11,148.21
2018,12,9,10,45,33.0,156.0,1.0,11.25,171.0,190.53,156.32
2018,12,9,11,0,27.0,169.0,1.0,11.5,182.0,200.86,164.17
2018,12,9,11,15,21.5,135.5,1.1,11.55,146.0,155.95,127.0
2018,12,9,11,30,16.0,102.0,1.2,11.6,110.0,113.74,91.78
2018,12,9,11,45,8.0,100.5,1.3,11.65,104.5,97.63,77.94
2018,12,9,12,0,0.0,99.0,1.4,11.7,99.0,88.86,70.18
2018,12,9,12,15,1.5,114.0,1.45,11.7,114.5,105.2,84.03
2018,12,9,12,30,3.0,129.0,1.5,11.7,130.0,122.02,98.2
2018,12,9,12,45,16.5,153.0,1.55,11.65,160.5,159.82,130.34
2018,12,9,13,0,30.0,177.0,1.6,11.6,191.0,213.41,175.09
2018,12,9,13,15,58.0,161.0,1.6,11.5,187.0,218.19,180.22
2018,12,9,13,30,86.0,145.0,1.6,11.4,183.0,236.63,196.64
2018,12,9,13,45,222.5,142.5,1.6,11.3,232.5,358.87,300.04
2018,12,9,14,0,359.0,140.0,1.6,11.2,282.0,473.27,392.99
2018,12,9,14,15,374.0,126.5,1.6,11.05,264.0,456.23,379.45
2018,12,9,14,30,389.0,113.0,1.6,10.9,246.0,436.88,364.68
2018,12,9,14,45,352.5,102.5,1.55,10.75,213.0,383.82,321.42
2018,12,9,15,0,316.0,92.0,1.5,10.6,180.0,332.71,279.02
2018,12,9,15,15,230.0,82.5,1.5,10.6,141.5,243.45,203.75
2018,12,9,15,30,144.0,73.0,1.5,10.6,103.0,175.31,144.79
2018,12,9,15,45,102.0,57.5,1.35,10.05,76.5,120.12,96.84
2018,12,9,16,0,60.0,42.0,1.2,9.5,50.0,78.63,60.14
2018,12,9,16,15,48.0,28.0,1.15,9.25,33.0,55.2,35.95
2018,12,9,16,30,36.0,14.0,1.1,9.0,16.0,31.95,0.0
2018,12,9,16,45,18.0,7.0,1.05,8.8,8.0,11.51,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,7,15,6.5,4.5,1.45,6.85,5.0,5.93,0.0
2018,12,10,7,30,13.0,9.0,1.6,7.1,10.0,12.54,0.0
2018,12,10,7,45,10.5,18.0,1.75,7.35,19.0,20.25,9.47
2018,12,10,8,0,8.0,27.0,1.9,7.6,28.0,28.66,18.61
2018,12,10,8,15,22.0,41.5,2.05,7.9,45.5,51.46,38.9
2018,12,10,8,30,36.0,56.0,2.2,8.2,63.0,75.59,60.47
2018,12,10,8,45,22.0,71.5,2.3,8.55,76.0,85.67,69.34
2018,12,10,9,0,8.0,87.0,2.4,8.9,89.0,87.63,70.85
2018,12,10,9,15,18.5,107.0,2.5,9.3,113.0,115.84,95.34
2018,12,10,9,30,29.0,127.0,2.6,9.7,137.0,155.52,129.25
2018,12,10,9,45,60.0,143.0,2.7,10.15,166.0,197.77,165.49
2018,12,10,10,0,91.0,159.0,2.8,10.6,195.0,242.2,203.04
2018,12,10,10,15,55.5,149.0,2.9,11.1,171.5,201.25,167.31
2018,12,10,10,30,20.0,139.0,3.0,11.6,148.0,148.57,121.65
2018,12,10,10,45,10.5,124.0,3.05,12.05,128.5,124.09,100.5
2018,12,10,11,0,1.0,109.0,3.1,12.5,109.0,100.11,79.69
2018,12,10,11,15,4.0,131.0,3.05,12.85,132.5,125.23,100.76
2018,12,10,11,30,7.0,153.0,3.0,13.2,156.0,151.15,122.23
2018,12,10,11,45,23.0,170.0,3.0,13.55,181.0,184.14,149.94
2018,12,10,12,0,39.0,187.0,3.0,13.9,206.0,233.34,190.56
2018,12,10,12,15,125.0,193.5,2.95,14.1,254.0,336.58,276.84
2018,12,10,12,30,211.0,200.0,2.9,14.3,302.0,422.05,346.8
2018,12,10,12,45,459.0,152.0,2.9,14.5,367.5,617.9,504.51
2018,12,10,13,0,707.0,104.0,2.9,14.7,433.0,779.29,625.6
2018,12,10,13,15,785.5,84.0,2.9,14.7,436.5,804.05,643.05
2018,12,10,13,30,864.0,64.0,2.9,14.7,440.0,819.43,654.82
2018,12,10,13,45,853.0,62.0,2.85,14.75,416.0,786.38,630.83
2018,12,10,14,0,842.0,60.0,2.8,14.8,392.0,750.91,605.28
2018,12,10,14,15,824.0,58.0,2.75,14.65,361.5,714.73,579.37
2018,12,10,14,30,806.0,56.0,2.7,14.5,331.0,669.76,546.35
2018,12,10,14,45,778.5,53.5,2.6,14.4,295.5,616.42,505.93
2018,12,10,15,0,751.0,51.0,2.5,14.3,260.0,562.9,462.99
2018,12,10,15,15,708.0,47.5,2.5,14.3,221.0,499.07,410.16
2018,12,10,15,30,665.0,44.0,2.5,14.3,182.0,437.19,357.04
2018,12,10,15,45,597.5,38.5,1.85,12.85,142.0,363.21,292.88
2018,12,10,16,0,530.0,33.0,1.2,11.4,102.0,294.55,230.63
2018,12,10,16,15,402.5,26.0,1.2,10.9,67.0,206.64,143.84
2018,12,10,16,30,275.0,19.0,1.2,10.4,32.0,125.98,0.0
2018,12,10,16,45,137.5,9.5,1.2,9.9,16.0,48.14,0.0
2018,12,10,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,11,7,15,126.5,9.0,1.2,3.9,14.0,43.76,0.0
2018,12,11,7,30,253.0,18.0,1.3,4.6,28.0,100.71,0.0
2018,12,11,7,45,397.5,25.5,1.4,5.25,64.0,199.76,135.73
2018,12,11,8,0,542.0,33.0,1.5,5.9,100.0,295.95,236.07
2018,12,11,8,15,611.0,37.5,1.6,6.5,140.0,364.81,300.21
2018,12,11,8,30,680.0,42.0,1.7,7.1,180.0,438.85,365.81
2018,12,11,8,45,724.0,45.5,1.75,7.65,220.0,501.87,420.22
2018,12,11,9,0,768.0,49.0,1.8,8.2,260.0,566.96,474.16
2018,12,11,9,15,793.0,52.0,1.8,8.85,295.5,620.21,515.95
2018,12,11,9,30,818.0,55.0,1.8,9.5,331.0,673.09,554.57
2018,12,11,9,45,833.5,58.0,1.8,10.1,361.5,718.13,586.26
2018,12,11,10,0,849.0,61.0,1.8,10.7,392.0,754.31,610.66
2018,12,11,10,15,862.0,62.5,1.8,11.2,417.0,791.22,635.42
2018,12,11,10,30,875.0,64.0,1.8,11.7,442.0,825.81,658.07
2018,12,11,10,45,882.0,65.0,1.8,12.2,460.0,852.02,674.47
2018,12,11,11,0,889.0,66.0,1.8,12.7,478.0,875.21,688.71
2018,12,11,11,15,893.0,67.0,1.85,13.15,489.5,892.56,699.53
2018,12,11,11,30,897.0,68.0,1.9,13.6,501.0,906.56,708.13
2018,12,11,11,45,896.5,68.5,2.0,14.0,504.0,912.35,711.84
2018,12,11,12,0,896.0,69.0,2.1,14.4,507.0,914.6,713.29
2018,12,11,12,15,895.5,68.5,2.15,14.6,503.5,911.97,711.5
2018,12,11,12,30,895.0,68.0,2.2,14.8,500.0,905.81,707.42
2018,12,11,12,45,891.0,66.5,2.25,15.0,488.5,891.68,697.92
2018,12,11,13,0,887.0,65.0,2.3,15.2,477.0,874.19,686.18
2018,12,11,13,15,877.5,63.5,2.3,15.2,458.5,848.68,668.87
2018,12,11,13,30,868.0,62.0,2.3,15.2,440.0,820.26,649.49
2018,12,11,13,45,854.5,60.5,2.3,15.2,415.0,785.85,625.67
2018,12,11,14,0,841.0,59.0,2.3,15.2,390.0,749.14,599.95
2018,12,11,14,15,820.0,57.5,2.15,15.0,359.0,711.52,572.65
2018,12,11,14,30,799.0,56.0,2.0,14.8,328.0,665.28,538.51
2018,12,11,14,45,769.0,53.5,1.8,14.65,292.5,610.58,496.96
2018,12,11,15,0,739.0,51.0,1.6,14.5,257.0,555.91,453.17
2018,12,11,15,15,695.5,47.5,1.6,14.5,218.0,492.36,401.43
2018,12,11,15,30,652.0,44.0,1.6,14.5,179.0,430.83,349.39
2018,12,11,15,45,580.5,39.0,1.2,13.4,139.5,356.0,285.11
2018,12,11,16,0,509.0,34.0,0.8,12.3,100.0,286.75,223.12
2018,12,11,16,15,365.0,26.5,0.85,11.85,64.5,198.45,137.78
2018,12,11,16,30,221.0,19.0,0.9,11.4,29.0,108.06,0.0
2018,12,11,16,45,110.5,9.5,0.95,11.0,14.5,40.54,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,15,26.5,6.5,2.45,8.6,7.5,5.91,0.0
2018,12,12,7,30,53.0,13.0,2.7,8.7,15.0,29.39,0.0
2018,12,12,7,45,194.5,25.5,2.95,8.85,47.0,123.37,79.95
2018,12,12,8,0,336.0,38.0,3.2,9.0,79.0,214.57,170.15
2018,12,12,8,15,416.0,44.0,3.25,9.3,114.0,279.53,230.14
2018,12,12,8,30,496.0,50.0,3.3,9.6,149.0,351.51,294.41
2018,12,12,8,45,277.5,60.0,3.3,9.9,117.5,253.45,214.47
2018,12,12,9,0,59.0,70.0,3.3,10.2,86.0,115.72,95.63
2018,12,12,9,15,45.0,82.0,3.35,10.65,95.0,112.0,92.38
2018,12,12,9,30,31.0,94.0,3.4,11.1,104.0,116.44,95.68
2018,12,12,9,45,228.0,111.0,3.45,11.55,198.5,309.68,262.99
2018,12,12,10,0,425.0,128.0,3.5,12.0,293.0,508.67,426.71
2018,12,12,10,15,635.0,99.0,3.55,12.45,363.5,664.06,549.16
2018,12,12,10,30,845.0,70.0,3.6,12.9,434.0,815.54,661.62
2018,12,12,10,45,876.5,66.5,3.65,13.3,458.0,848.32,683.25
2018,12,12,11,0,908.0,63.0,3.7,13.7,482.0,886.93,709.88
2018,12,12,11,15,914.5,63.0,3.75,14.0,494.0,905.54,722.04
2018,12,12,11,30,921.0,63.0,3.8,14.3,506.0,920.77,731.97
2018,12,12,11,45,923.5,62.5,3.8,14.6,510.0,928.2,736.12
2018,12,12,12,0,926.0,62.0,3.8,14.9,514.0,932.01,737.87
2018,12,12,12,15,922.0,63.0,3.85,15.1,510.5,928.28,734.99
2018,12,12,12,30,918.0,64.0,3.9,15.3,507.0,920.94,729.72
2018,12,12,12,45,910.0,64.5,4.0,15.5,495.5,905.82,719.27
2018,12,12,13,0,902.0,65.0,4.1,15.7,484.0,887.35,706.51
2018,12,12,13,15,894.5,64.0,4.05,15.7,466.0,864.09,690.09
2018,12,12,13,30,887.0,63.0,4.0,15.7,448.0,837.78,671.45
2018,12,12,13,45,838.5,67.5,3.95,15.65,415.0,790.03,636.99
2018,12,12,14,0,790.0,72.0,3.9,15.6,382.0,733.33,595.49
2018,12,12,14,15,733.0,70.5,3.65,15.4,340.5,662.66,542.28
2018,12,12,14,30,676.0,69.0,3.4,15.2,299.0,597.27,492.3
2018,12,12,14,45,676.0,62.0,3.15,14.95,271.0,558.19,461.82
2018,12,12,15,0,676.0,55.0,2.9,14.7,243.0,521.1,430.94
2018,12,12,15,15,661.5,50.5,2.9,14.7,212.0,476.36,392.85
2018,12,12,15,30,647.0,46.0,2.9,14.7,181.0,431.1,352.71
2018,12,12,15,45,456.0,45.0,2.15,12.95,129.5,305.47,247.49
2018,12,12,16,0,265.0,44.0,1.4,11.2,78.0,192.21,151.41
2018,12,12,16,15,254.5,31.0,1.4,10.65,54.0,159.26,111.86
2018,12,12,16,30,244.0,18.0,1.4,10.1,30.0,115.68,0.0
2018,12,12,16,45,122.0,9.0,1.4,9.55,15.0,43.59,0.0
2018,12,12,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,7,15,114.5,8.5,1.35,5.85,12.5,7.73,0.0
2018,12,13,7,30,229.0,17.0,1.4,6.5,25.0,90.95,0.0
2018,12,13,7,45,372.0,24.5,1.4,7.15,59.5,191.48,122.31
2018,12,13,8,0,515.0,32.0,1.4,7.8,94.0,280.92,221.29
2018,12,13,8,15,588.5,37.5,1.6,8.4,134.0,351.36,286.77
2018,12,13,8,30,662.0,43.0,1.8,9.0,174.0,427.71,354.21
2018,12,13,8,45,707.5,46.5,2.05,9.6,213.5,490.8,409.21
2018,12,13,9,0,753.0,50.0,2.3,10.2,253.0,556.09,464.16
2018,12,13,9,15,782.5,52.5,2.35,10.85,289.0,611.16,508.21
2018,12,13,9,30,812.0,55.0,2.4,11.5,325.0,666.23,549.14
2018,12,13,9,45,832.0,57.0,2.5,12.15,356.5,706.52,578.03
2018,12,13,10,0,852.0,59.0,2.6,12.8,388.0,751.61,610.04
2018,12,13,10,15,866.0,60.0,2.65,13.25,413.5,788.87,635.78
2018,12,13,10,30,880.0,61.0,2.7,13.7,439.0,823.87,659.58
2018,12,13,10,45,889.0,62.5,2.75,14.15,458.0,852.73,678.71
2018,12,13,11,0,898.0,64.0,2.8,14.6,477.0,878.65,695.66
2018,12,13,11,15,903.5,64.5,2.85,14.85,489.0,897.0,707.71
2018,12,13,11,30,909.0,65.0,2.9,15.1,501.0,911.99,717.51
2018,12,13,11,45,910.5,65.0,2.95,15.4,505.0,919.22,721.82
2018,12,13,12,0,912.0,65.0,3.0,15.7,509.0,922.87,723.82
2018,12,13,12,15,908.5,65.5,3.0,15.85,505.5,919.06,720.74
2018,12,13,12,30,905.0,66.0,3.0,16.0,502.0,911.69,715.37
2018,12,13,12,45,897.0,67.0,3.0,16.15,491.0,897.47,705.31
2018,12,13,13,0,889.0,68.0,3.0,16.3,480.0,879.94,693.06
2018,12,13,13,15,879.5,67.0,3.0,16.3,462.0,855.31,676.19
2018,12,13,13,30,870.0,66.0,3.0,16.3,444.0,827.74,657.22
2018,12,13,13,45,855.0,65.0,2.95,16.25,419.0,800.6,638.3
2018,12,13,14,0,840.0,64.0,2.9,16.2,394.0,763.09,611.62
2018,12,13,14,15,818.5,62.0,2.7,16.0,363.0,717.31,578.04
2018,12,13,14,30,797.0,60.0,2.5,15.8,332.0,670.19,543.03
2018,12,13,14,45,765.5,57.5,2.3,15.55,296.0,614.58,501.0
2018,12,13,15,0,734.0,55.0,2.1,15.3,260.0,559.06,456.63
2018,12,13,15,15,689.0,51.5,2.1,15.3,221.0,494.73,404.0
2018,12,13,15,30,644.0,48.0,2.1,15.3,182.0,432.4,351.14
2018,12,13,15,45,569.0,43.0,1.65,13.45,142.0,360.6,289.95
2018,12,13,16,0,494.0,38.0,1.2,11.6,102.0,290.75,228.03
2018,12,13,16,15,362.0,29.5,1.25,11.05,67.0,201.4,141.72
2018,12,13,16,30,230.0,21.0,1.3,10.5,32.0,113.62,0.0
2018,12,13,16,45,115.0,10.5,1.3,9.9,16.0,43.1,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,14,7,15,7.5,2.0,2.25,10.25,2.5,0.0,0.0
2018,12,14,7,30,15.0,4.0,2.4,10.6,5.0,8.55,0.0
2018,12,14,7,45,7.5,7.0,2.55,11.0,7.5,10.09,1.02
2018,12,14,8,0,0.0,10.0,2.7,11.4,10.0,8.78,1.61
2018,12,14,8,15,0.0,12.5,2.95,11.8,12.5,10.97,3.68
2018,12,14,8,30,0.0,15.0,3.2,12.2,15.0,13.18,5.67
2018,12,14,8,45,0.0,23.5,3.45,12.65,23.5,20.67,12.18
2018,12,14,9,0,0.0,32.0,3.7,13.1,32.0,28.18,18.67
2018,12,14,9,15,6.5,67.0,3.85,13.4,69.0,64.29,49.83
2018,12,14,9,30,13.0,102.0,4.0,13.7,106.0,105.46,84.95
2018,12,14,9,45,7.0,65.5,4.2,14.0,67.5,63.11,48.65
2018,12,14,10,0,1.0,29.0,4.4,14.3,29.0,26.32,16.97
2018,12,14,10,15,2.5,60.5,4.45,14.45,61.5,55.47,41.84
2018,12,14,10,30,4.0,92.0,4.5,14.6,94.0,86.1,67.71
2018,12,14,10,45,4.5,123.5,4.55,14.75,125.5,118.61,94.86
2018,12,14,11,0,5.0,155.0,4.6,14.9,157.0,152.62,122.99
2018,12,14,11,15,3.5,143.0,4.6,15.0,144.5,137.75,110.41
2018,12,14,11,30,2.0,131.0,4.6,15.1,132.0,123.42,98.35
2018,12,14,11,45,39.0,137.5,4.65,15.2,156.5,174.29,142.13
2018,12,14,12,0,76.0,144.0,4.7,15.3,181.0,230.81,189.98
2018,12,14,12,15,50.0,139.0,4.7,15.35,163.5,186.01,152.04
2018,12,14,12,30,24.0,134.0,4.7,15.4,146.0,156.69,126.78
2018,12,14,12,45,28.5,147.5,4.65,15.45,161.0,176.47,143.34
2018,12,14,13,0,33.0,161.0,4.6,15.5,176.0,196.78,160.23
2018,12,14,13,15,80.5,158.5,4.55,15.5,194.0,234.95,193.54
2018,12,14,13,30,128.0,156.0,4.5,15.5,212.0,286.25,237.07
2018,12,14,13,45,90.0,115.5,4.4,15.5,153.5,202.64,167.53
2018,12,14,14,0,52.0,75.0,4.3,15.5,95.0,122.57,99.96
2018,12,14,14,15,88.5,78.5,4.05,15.35,110.0,153.0,126.76
2018,12,14,14,30,125.0,82.0,3.8,15.2,125.0,192.88,160.86
2018,12,14,14,45,135.0,92.0,3.6,15.05,133.5,196.52,163.76
2018,12,14,15,0,145.0,102.0,3.4,14.9,142.0,212.54,176.57
2018,12,14,15,15,107.5,85.0,3.4,14.9,112.5,164.02,134.77
2018,12,14,15,30,70.0,68.0,3.4,14.9,83.0,118.64,95.43
2018,12,14,15,45,55.0,54.5,2.75,14.05,64.5,92.81,72.79
2018,12,14,16,0,40.0,41.0,2.1,13.2,46.0,68.39,51.07
2018,12,14,16,15,34.0,28.0,2.0,12.85,31.0,49.71,31.94
2018,12,14,16,30,28.0,15.0,1.9,12.5,16.0,27.26,0.0
2018,12,14,16,45,14.0,7.5,1.75,12.1,8.0,10.93,0.0
2018,12,14,17,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,7,15,11.0,5.5,1.05,9.25,6.0,0.0,0.0
2018,12,15,7,30,22.0,11.0,1.1,9.7,12.0,17.18,0.0
2018,12,15,7,45,22.0,25.5,1.15,10.1,27.5,35.96,17.42
2018,12,15,8,0,22.0,40.0,1.2,10.5,43.0,53.67,38.64
2018,12,15,8,15,33.5,56.0,1.35,10.9,62.0,77.67,60.31
2018,12,15,8,30,45.0,72.0,1.5,11.3,81.0,102.56,82.4
2018,12,15,8,45,102.5,87.5,1.65,11.7,113.5,164.14,135.82
2018,12,15,9,0,160.0,103.0,1.8,12.1,146.0,222.25,185.81
2018,12,15,9,15,344.5,97.5,1.8,12.65,206.0,368.75,308.73
2018,12,15,9,30,529.0,92.0,1.8,13.2,266.0,512.08,424.07
2018,12,15,9,45,564.5,93.0,1.85,13.75,295.0,560.33,460.65
2018,12,15,10,0,600.0,94.0,1.9,14.3,324.0,608.8,496.59
2018,12,15,10,15,426.5,132.0,1.85,14.8,301.0,526.1,429.19
2018,12,15,10,30,253.0,170.0,1.8,15.3,278.0,423.38,345.18
2018,12,15,10,45,205.5,178.0,1.75,15.85,268.0,381.72,311.2
2018,12,15,11,0,158.0,186.0,1.7,16.4,258.0,353.45,286.89
2018,12,15,11,15,108.0,191.5,1.65,16.65,241.5,317.76,256.82
2018,12,15,11,30,58.0,197.0,1.6,16.9,225.0,263.84,212.2
2018,12,15,11,45,81.0,201.5,1.5,17.2,240.5,290.33,233.79
2018,12,15,12,0,104.0,206.0,1.4,17.5,256.0,317.03,254.93
2018,12,15,12,15,79.0,200.5,1.4,17.6,238.5,287.25,230.52
2018,12,15,12,30,54.0,195.0,1.4,17.7,221.0,257.64,206.36
2018,12,15,12,45,79.5,194.5,1.35,17.85,232.0,279.9,224.93
2018,12,15,13,0,105.0,194.0,1.3,18.0,243.0,317.88,255.26
2018,12,15,13,15,127.5,185.5,1.3,18.0,242.5,325.37,261.89
2018,12,15,13,30,150.0,177.0,1.3,18.0,242.0,331.76,267.78
2018,12,15,13,45,90.5,153.0,1.25,17.95,191.5,249.8,201.69
2018,12,15,14,0,31.0,129.0,1.2,17.9,141.0,157.64,126.17
2018,12,15,14,15,22.0,114.5,1.1,17.75,122.5,133.75,106.77
2018,12,15,14,30,13.0,100.0,1.0,17.6,104.0,102.95,81.23
2018,12,15,14,45,9.5,88.0,0.9,17.45,91.0,88.3,69.08
2018,12,15,15,0,6.0,76.0,0.8,17.3,78.0,74.0,57.05
2018,12,15,15,15,3.5,74.0,0.8,17.3,75.0,71.82,55.05
2018,12,15,15,30,1.0,72.0,0.8,17.3,72.0,70.81,53.86
2018,12,15,15,45,0.5,56.0,0.8,16.25,56.0,54.46,39.96
2018,12,15,16,0,0.0,40.0,0.8,15.2,40.0,38.01,25.77
2018,12,15,16,15,12.0,27.0,0.9,14.65,27.5,32.91,19.32
2018,12,15,16,30,24.0,14.0,1.0,14.1,15.0,24.5,0.0
2018,12,15,16,45,12.0,7.0,1.1,13.55,7.5,9.9,0.0
2018,12,15,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.0,11.8,2.0,1.82,0.0
2018,12,16,7,45,0.0,4.5,2.15,12.25,4.5,3.94,0.0
2018,12,16,8,0,0.0,7.0,2.3,12.7,7.0,6.14,0.0
2018,12,16,8,15,0.0,8.5,2.55,13.05,8.5,7.46,0.65
2018,12,16,8,30,0.0,10.0,2.8,13.4,10.0,8.78,1.85
2018,12,16,8,45,0.0,22.0,3.0,13.8,22.0,19.35,10.97
2018,12,16,9,0,0.0,34.0,3.2,14.2,34.0,29.95,20.1
2018,12,16,9,15,0.0,56.0,3.35,14.45,56.0,49.45,36.78
2018,12,16,9,30,0.0,78.0,3.5,14.7,78.0,70.59,54.7
2018,12,16,9,45,0.0,67.0,3.65,15.0,67.0,59.22,44.93
2018,12,16,10,0,0.0,56.0,3.8,15.3,56.0,49.45,36.54
2018,12,16,10,15,0.0,38.5,3.85,15.4,38.5,33.95,23.31
2018,12,16,10,30,0.0,21.0,3.9,15.5,21.0,18.49,10.12
2018,12,16,10,45,0.5,51.5,3.9,15.65,51.5,45.9,33.37
2018,12,16,11,0,1.0,82.0,3.9,15.8,82.0,73.48,56.54
2018,12,16,11,15,0.5,87.5,3.8,15.8,87.5,78.29,60.48
2018,12,16,11,30,0.0,93.0,3.7,15.8,93.0,83.14,64.46
2018,12,16,11,45,0.0,84.5,3.6,15.8,84.5,74.84,57.49
2018,12,16,12,0,0.0,76.0,3.5,15.8,76.0,67.24,51.12
2018,12,16,12,15,17.5,93.5,3.4,15.75,102.0,106.16,84.48
2018,12,16,12,30,35.0,111.0,3.3,15.7,128.0,140.81,113.99
2018,12,16,12,45,17.5,84.5,3.2,15.65,93.0,96.5,76.44
2018,12,16,13,0,0.0,58.0,3.1,15.6,58.0,51.24,37.77
2018,12,16,13,15,0.5,64.0,3.15,15.6,64.0,57.0,42.71
2018,12,16,13,30,1.0,70.0,3.2,15.6,70.0,62.73,47.62
2018,12,16,13,45,0.5,64.0,3.2,15.55,64.0,56.96,42.8
2018,12,16,14,0,0.0,58.0,3.2,15.5,58.0,51.22,37.99
2018,12,16,14,15,0.0,48.5,3.2,15.45,48.5,42.79,30.9
2018,12,16,14,30,0.0,39.0,3.2,15.4,39.0,34.38,23.77
2018,12,16,14,45,0.0,31.5,3.25,15.3,31.5,27.74,18.13
2018,12,16,15,0,0.0,24.0,3.3,15.2,24.0,21.11,12.46
2018,12,16,15,15,0.0,16.0,3.3,15.2,16.0,14.06,6.39
2018,12,16,15,30,0.0,8.0,3.3,15.2,8.0,7.02,0.33
2018,12,16,15,45,0.0,7.0,3.15,14.8,7.0,6.14,0.0
2018,12,16,16,0,0.0,6.0,3.0,14.4,6.0,5.26,0.0
2018,12,16,16,15,2.0,4.5,3.0,14.3,4.5,4.83,0.0
2018,12,16,16,30,4.0,3.0,3.0,14.2,3.0,4.3,0.0
2018,12,16,16,45,2.0,1.5,3.0,14.1,1.5,1.96,0.0
2018,12,16,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,7,15,48.5,6.0,1.1,9.05,7.5,0.0,0.0
2018,12,17,7,30,97.0,12.0,1.1,9.6,15.0,42.17,0.0
2018,12,17,7,45,160.5,25.5,1.1,10.2,39.5,106.8,55.73
2018,12,17,8,0,224.0,39.0,1.1,10.8,64.0,163.75,125.93
2018,12,17,8,15,432.5,40.0,1.15,11.25,113.5,278.97,224.92
2018,12,17,8,30,641.0,41.0,1.2,11.7,163.0,409.42,333.92
2018,12,17,8,45,582.0,53.5,1.3,12.15,183.5,425.46,350.02
2018,12,17,9,0,523.0,66.0,1.4,12.6,204.0,430.89,356.58
2018,12,17,9,15,608.0,67.5,1.35,12.95,249.5,512.4,422.26
2018,12,17,9,30,693.0,69.0,1.3,13.3,295.0,598.8,488.5
2018,12,17,9,45,757.5,64.5,1.3,13.7,334.0,662.85,534.48
2018,12,17,10,0,822.0,60.0,1.3,14.1,373.0,732.42,583.32
2018,12,17,10,15,837.0,61.5,1.3,14.35,398.5,763.48,603.59
2018,12,17,10,30,852.0,63.0,1.3,14.6,424.0,799.52,627.54
2018,12,17,10,45,862.0,64.0,1.35,14.9,443.5,828.29,646.54
2018,12,17,11,0,872.0,65.0,1.4,15.2,463.0,854.28,663.59
2018,12,17,11,15,877.5,66.0,1.4,15.35,475.0,873.31,675.54
2018,12,17,11,30,883.0,67.0,1.4,15.5,487.0,889.11,685.38
2018,12,17,11,45,884.5,67.0,1.45,15.65,491.5,896.61,690.36
2018,12,17,12,0,886.0,67.0,1.5,15.8,496.0,900.64,693.21
2018,12,17,12,15,841.0,77.0,1.55,15.85,482.0,881.36,680.47
2018,12,17,12,30,796.0,87.0,1.6,15.9,468.0,849.25,659.1
2018,12,17,12,45,617.5,123.5,1.65,15.95,415.5,732.87,577.66
2018,12,17,13,0,439.0,160.0,1.7,16.0,363.0,603.93,482.91
2018,12,17,13,15,358.0,158.5,1.7,15.95,320.0,506.57,409.91
2018,12,17,13,30,277.0,157.0,1.7,15.9,277.0,429.47,349.81
2018,12,17,13,45,252.5,147.5,1.7,15.85,252.5,391.1,320.18
2018,12,17,14,0,228.0,138.0,1.7,15.8,228.0,353.2,290.24
2018,12,17,14,15,248.0,133.0,1.55,15.45,224.0,355.67,292.94
2018,12,17,14,30,268.0,128.0,1.4,15.1,220.0,356.25,293.62
2018,12,17,14,45,323.5,105.0,1.2,14.8,204.0,370.03,304.92
2018,12,17,15,0,379.0,82.0,1.0,14.5,188.0,363.95,299.79
2018,12,17,15,15,477.5,65.0,1.0,14.5,178.5,390.84,320.06
2018,12,17,15,30,576.0,48.0,1.0,14.5,169.0,402.25,325.88
2018,12,17,15,45,378.0,46.5,0.95,13.45,119.0,270.98,218.05
2018,12,17,16,0,180.0,45.0,0.9,12.4,69.0,156.64,122.68
2018,12,17,16,15,135.5,31.0,0.95,12.1,45.5,112.7,79.7
2018,12,17,16,30,91.0,17.0,1.0,11.8,22.0,62.25,0.0
2018,12,17,16,45,45.5,8.5,1.05,11.45,11.0,21.29,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,7,15,26.0,5.5,1.2,8.5,6.0,0.0,0.0
2018,12,18,7,30,52.0,11.0,1.2,9.1,12.0,26.67,0.0
2018,12,18,7,45,109.0,25.0,1.15,9.7,34.5,86.12,41.66
